Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,405.0,80.5,1.35,14.0,186.5,390.48,323.06
2018,2,1,9,0,426.0,93.0,1.3,14.4,221.0,421.02,347.01
2018,2,1,9,15,430.5,107.0,1.3,14.9,252.0,440.65,361.3
2018,2,1,9,30,435.0,121.0,1.3,15.4,283.0,458.28,373.51
2018,2,1,9,45,480.0,126.0,1.25,15.9,321.0,491.39,397.59
2018,2,1,10,0,525.0,131.0,1.2,16.4,359.0,522.55,419.36
2018,2,1,10,15,573.5,129.5,1.3,16.85,395.0,552.2,440.52
2018,2,1,10,30,622.0,128.0,1.4,17.3,431.0,573.67,455.35
2018,2,1,10,45,610.5,138.0,1.45,17.75,447.5,564.16,446.04
2018,2,1,11,0,599.0,148.0,1.5,18.2,464.0,552.39,435.28
2018,2,1,11,15,627.0,144.0,1.55,18.55,484.5,549.14,431.48
2018,2,1,11,30,655.0,140.0,1.6,18.9,505.0,542.48,424.84
2018,2,1,11,45,675.5,137.0,1.65,19.2,519.0,529.05,412.96
2018,2,1,12,0,696.0,134.0,1.7,19.5,533.0,512.41,398.36
2018,2,1,12,15,711.5,130.5,1.7,19.7,539.5,489.52,378.64
2018,2,1,12,30,727.0,127.0,1.7,19.9,546.0,463.7,356.2
2018,2,1,12,45,646.5,151.5,1.75,20.05,521.5,419.17,319.88
2018,2,1,13,0,566.0,176.0,1.8,20.2,497.0,375.75,284.56
2018,2,1,13,15,638.0,149.5,1.8,20.3,503.5,350.79,260.8
2018,2,1,13,30,710.0,123.0,1.8,20.4,510.0,316.3,228.23
2018,2,1,13,45,730.5,110.0,1.75,20.45,495.5,273.06,189.28
2018,2,1,14,0,751.0,97.0,1.7,20.5,481.0,231.37,151.62
2018,2,1,14,15,758.0,89.0,1.65,20.4,458.5,184.96,112.34
2018,2,1,14,30,765.0,81.0,1.6,20.3,436.0,137.14,76.02
2018,2,1,14,45,779.0,72.0,1.55,20.15,411.0,87.6,46.88
2018,2,1,15,0,793.0,63.0,1.5,20.0,386.0,47.94,36.27
2018,2,1,15,15,728.5,66.5,1.5,20.0,341.0,51.2,39.22
2018,2,1,15,30,664.0,70.0,1.5,20.0,296.0,50.12,38.32
2018,2,1,15,45,631.0,66.0,1.4,18.9,258.0,48.27,36.9
2018,2,1,16,0,598.0,62.0,1.3,17.8,220.0,46.45,35.42
2018,2,1,16,15,521.5,55.0,1.35,17.2,174.5,41.98,31.42
2018,2,1,16,30,445.0,48.0,1.4,16.6,129.0,37.47,27.22
2018,2,1,16,45,386.0,40.0,1.5,16.05,95.5,32.08,22.01
2018,2,1,17,0,327.0,32.0,1.6,15.5,62.0,26.6,15.34
2018,2,1,17,15,195.0,20.5,1.6,15.3,35.5,17.42,0.0
2018,2,1,17,30,63.0,9.0,1.6,15.1,9.0,8.19,0.0
2018,2,1,17,45,31.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.0,1.05,13.3,10.5,26.2,0.0
2018,2,2,7,30,67.0,18.0,1.1,13.7,21.0,71.0,0.0
2018,2,2,7,45,225.5,30.5,1.15,14.1,58.0,206.24,150.24
2018,2,2,8,0,384.0,43.0,1.2,14.5,95.0,322.25,258.72
2018,2,2,8,15,438.0,50.0,1.3,14.8,131.0,371.9,303.41
2018,2,2,8,30,492.0,57.0,1.4,15.1,167.0,421.62,345.95
2018,2,2,8,45,448.0,77.5,1.55,15.45,193.5,416.62,342.85
2018,2,2,9,0,404.0,98.0,1.7,15.8,220.0,413.81,340.42
2018,2,2,9,15,552.5,88.0,1.75,16.05,280.5,509.36,416.59
2018,2,2,9,30,701.0,78.0,1.8,16.3,341.0,599.47,485.47
2018,2,2,9,45,709.5,83.5,1.9,16.6,372.5,609.27,491.13
2018,2,2,10,0,718.0,89.0,2.0,16.9,404.0,616.27,495.1
2018,2,2,10,15,612.0,124.5,2.0,17.2,406.0,575.54,460.91
2018,2,2,10,30,506.0,160.0,2.0,17.5,408.0,526.72,421.03
2018,2,2,10,45,509.0,168.0,2.05,17.8,428.0,525.83,419.12
2018,2,2,11,0,512.0,176.0,2.1,18.1,448.0,522.74,415.15
2018,2,2,11,15,533.5,175.5,2.1,18.4,467.0,520.4,411.81
2018,2,2,11,30,555.0,175.0,2.1,18.7,486.0,515.33,406.24
2018,2,2,11,45,580.5,169.5,2.05,19.0,500.0,504.83,396.32
2018,2,2,12,0,606.0,164.0,2.0,19.3,514.0,495.02,386.58
2018,2,2,12,15,607.0,166.0,2.05,19.5,517.5,472.46,367.32
2018,2,2,12,30,608.0,168.0,2.1,19.7,521.0,448.03,346.32
2018,2,2,12,45,706.0,134.0,2.1,19.95,540.5,431.51,330.17
2018,2,2,13,0,804.0,100.0,2.1,20.2,560.0,408.35,307.38
2018,2,2,13,15,725.0,122.0,2.05,20.2,529.5,359.5,266.57
2018,2,2,13,30,646.0,144.0,2.0,20.2,499.0,317.34,231.34
2018,2,2,13,45,693.5,125.5,2.0,20.25,494.0,279.06,195.84
2018,2,2,14,0,741.0,107.0,2.0,20.3,489.0,235.77,155.99
2018,2,2,14,15,798.5,87.5,1.95,20.25,479.0,192.55,116.86
2018,2,2,14,30,856.0,68.0,1.9,20.2,469.0,144.78,78.2
2018,2,2,14,45,729.0,88.0,1.8,20.15,412.5,94.83,53.08
2018,2,2,15,0,602.0,108.0,1.7,20.1,356.0,75.06,59.71
2018,2,2,15,15,612.5,94.0,1.7,20.1,325.5,66.32,52.29
2018,2,2,15,30,623.0,80.0,1.7,20.1,295.0,57.36,44.59
2018,2,2,15,45,649.0,67.5,1.45,19.2,265.5,49.38,37.82
2018,2,2,16,0,675.0,55.0,1.2,18.3,236.0,44.88,33.98
2018,2,2,16,15,630.5,49.5,1.25,17.7,194.0,41.21,30.69
2018,2,2,16,30,586.0,44.0,1.3,17.1,152.0,37.52,27.24
2018,2,2,16,45,486.5,38.0,1.35,16.5,110.5,30.38,20.57
2018,2,2,17,0,387.0,32.0,1.4,15.9,69.0,26.52,15.64
2018,2,2,17,15,232.5,20.5,1.4,15.65,39.5,17.29,0.0
2018,2,2,17,30,78.0,9.0,1.4,15.4,10.0,8.19,0.0
2018,2,2,17,45,39.0,4.5,1.4,15.15,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,3,7,15,118.0,11.0,2.35,12.55,16.5,73.8,0.0
2018,2,3,7,30,236.0,22.0,2.4,13.1,33.0,179.56,0.0
2018,2,3,7,45,378.5,29.5,2.45,13.65,71.5,297.92,222.62
2018,2,3,8,0,521.0,37.0,2.5,14.2,110.0,401.84,324.88
2018,2,3,8,15,594.5,42.0,2.45,14.7,154.0,457.9,375.42
2018,2,3,8,30,668.0,47.0,2.4,15.2,198.0,521.63,428.6
2018,2,3,8,45,712.5,51.0,2.4,15.7,242.5,564.4,463.03
2018,2,3,9,0,757.0,55.0,2.4,16.2,287.0,605.6,494.18
2018,2,3,9,15,786.0,57.5,2.45,16.7,328.0,632.22,513.21
2018,2,3,9,30,815.0,60.0,2.5,17.2,369.0,656.26,529.74
2018,2,3,9,45,835.5,62.5,2.55,17.7,406.0,666.0,535.17
2018,2,3,10,0,856.0,65.0,2.6,18.2,443.0,678.4,542.55
2018,2,3,10,15,870.5,66.5,2.6,18.6,474.5,682.23,543.47
2018,2,3,10,30,885.0,68.0,2.6,19.0,506.0,682.76,542.02
2018,2,3,10,45,895.5,69.0,2.55,19.35,530.5,676.63,534.92
2018,2,3,11,0,906.0,70.0,2.5,19.7,555.0,667.11,525.26
2018,2,3,11,15,912.0,70.5,2.5,20.0,572.5,650.8,510.85
2018,2,3,11,30,918.0,71.0,2.5,20.3,590.0,631.25,493.9
2018,2,3,11,45,920.0,72.0,2.45,20.55,599.5,606.72,472.9
2018,2,3,12,0,922.0,73.0,2.4,20.8,609.0,579.24,449.39
2018,2,3,12,15,922.5,73.0,2.35,20.95,611.0,547.15,422.22
2018,2,3,12,30,923.0,73.0,2.3,21.1,613.0,512.48,392.55
2018,2,3,12,45,920.5,72.5,2.25,21.25,607.0,473.57,359.05
2018,2,3,13,0,918.0,72.0,2.2,21.4,601.0,432.6,323.24
2018,2,3,13,15,913.5,72.0,2.15,21.45,588.0,389.5,285.14
2018,2,3,13,30,909.0,72.0,2.1,21.5,575.0,344.85,245.13
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.0,296.66,202.13
2018,2,3,14,0,893.0,69.0,2.0,21.6,533.0,247.71,158.91
2018,2,3,14,15,862.5,72.0,1.9,21.5,501.0,198.22,118.06
2018,2,3,14,30,832.0,75.0,1.8,21.4,469.0,144.53,78.19
2018,2,3,14,45,779.5,79.5,1.75,21.35,427.5,98.59,53.49
2018,2,3,15,0,727.0,84.0,1.7,21.3,386.0,57.8,44.55
2018,2,3,15,15,690.0,81.0,1.7,21.3,346.0,56.76,43.78
2018,2,3,15,30,653.0,78.0,1.7,21.3,306.0,55.81,43.02
2018,2,3,15,45,605.0,73.5,1.35,20.45,263.5,53.7,41.38
2018,2,3,16,0,557.0,69.0,1.0,19.6,221.0,51.64,39.7
2018,2,3,16,15,493.5,61.5,1.05,19.25,178.0,47.03,35.58
2018,2,3,16,30,430.0,54.0,1.1,18.9,135.0,42.36,31.25
2018,2,3,16,45,365.0,43.5,1.1,18.55,99.0,34.87,24.28
2018,2,3,17,0,300.0,33.0,1.1,18.2,63.0,27.14,16.27
2018,2,3,17,15,177.5,21.0,1.05,18.15,36.5,17.57,0.0
2018,2,3,17,30,55.0,9.0,1.0,18.1,10.0,8.19,0.0
2018,2,3,17,45,27.5,4.5,0.95,18.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,6.0,1.6,12.8,6.0,5.46,0.0
2018,2,4,7,30,0.0,12.0,1.6,13.2,12.0,10.56,0.0
2018,2,4,7,45,1.0,24.5,1.6,13.65,24.5,22.2,11.68
2018,2,4,8,0,2.0,37.0,1.6,14.1,37.0,35.16,23.74
2018,2,4,8,15,5.0,51.0,1.65,14.45,52.0,50.88,37.58
2018,2,4,8,30,8.0,65.0,1.7,14.8,67.0,66.38,51.08
2018,2,4,8,45,14.5,79.5,1.75,15.1,84.0,84.68,66.87
2018,2,4,9,0,21.0,94.0,1.8,15.4,101.0,110.28,88.54
2018,2,4,9,15,67.5,125.0,1.85,15.8,150.5,176.79,144.75
2018,2,4,9,30,114.0,156.0,1.9,16.2,200.0,254.73,208.6
2018,2,4,9,45,214.5,164.5,1.95,16.55,256.5,342.52,279.84
2018,2,4,10,0,315.0,173.0,2.0,16.9,313.0,416.85,338.45
2018,2,4,10,15,390.0,172.5,2.0,17.25,358.5,473.6,381.44
2018,2,4,10,30,465.0,172.0,2.0,17.6,404.0,515.64,412.51
2018,2,4,10,45,500.0,172.0,2.05,17.95,432.5,528.08,420.51
2018,2,4,11,0,535.0,172.0,2.1,18.3,461.0,537.65,426.35
2018,2,4,11,15,624.0,151.0,2.05,18.5,498.5,561.72,443.36
2018,2,4,11,30,713.0,130.0,2.0,18.7,536.0,575.23,451.9
2018,2,4,11,45,699.0,139.0,2.0,18.9,542.5,552.47,432.43
2018,2,4,12,0,685.0,148.0,2.0,19.1,549.0,527.89,411.66
2018,2,4,12,15,728.0,136.0,2.0,19.2,563.5,511.36,397.04
2018,2,4,12,30,771.0,124.0,2.0,19.3,578.0,490.13,378.13
2018,2,4,12,45,838.0,102.5,2.0,19.4,592.0,467.63,357.25
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,438.98,330.4
2018,2,4,13,15,901.5,79.5,1.95,19.55,592.5,395.2,291.7
2018,2,4,13,30,898.0,78.0,1.9,19.6,579.0,349.87,251.12
2018,2,4,13,45,893.0,75.5,1.85,19.7,558.5,301.94,208.07
2018,2,4,14,0,888.0,73.0,1.8,19.8,538.0,253.01,164.5
2018,2,4,14,15,859.0,75.5,1.75,19.8,506.0,197.88,118.71
2018,2,4,14,30,830.0,78.0,1.7,19.8,474.0,149.46,82.42
2018,2,4,14,45,779.0,81.5,1.65,19.85,432.5,102.67,56.19
2018,2,4,15,0,728.0,85.0,1.6,19.9,391.0,58.34,45.26
2018,2,4,15,15,689.5,83.0,1.6,19.9,350.5,58.06,45.16
2018,2,4,15,30,651.0,81.0,1.6,19.9,310.0,57.92,45.11
2018,2,4,15,45,602.5,76.0,1.35,19.15,267.0,55.49,43.17
2018,2,4,16,0,554.0,71.0,1.1,18.4,224.0,53.09,41.17
2018,2,4,16,15,491.0,63.5,1.1,18.05,181.0,48.54,37.1
2018,2,4,16,30,428.0,56.0,1.1,17.7,138.0,43.93,32.82
2018,2,4,16,45,375.5,45.0,1.15,17.35,102.5,36.09,25.52
2018,2,4,17,0,323.0,34.0,1.2,17.0,67.0,27.95,17.28
2018,2,4,17,15,201.0,22.0,1.2,16.85,39.0,18.41,0.0
2018,2,4,17,30,79.0,10.0,1.2,16.7,11.0,9.1,0.0
2018,2,4,17,45,39.5,5.0,1.2,16.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,110.0,11.5,0.85,13.85,17.5,70.58,0.0
2018,2,5,7,30,220.0,23.0,0.9,14.2,35.0,176.16,0.0
2018,2,5,7,45,356.0,31.5,0.9,14.6,73.5,289.2,219.3
2018,2,5,8,0,492.0,40.0,0.9,15.0,112.0,391.11,312.86
2018,2,5,8,15,565.5,45.5,0.95,15.4,156.0,453.6,366.41
2018,2,5,8,30,639.0,51.0,1.0,15.8,200.0,512.06,414.38
2018,2,5,8,45,654.5,58.5,1.1,16.2,238.0,543.87,439.69
2018,2,5,9,0,670.0,66.0,1.2,16.6,276.0,568.72,458.74
2018,2,5,9,15,702.5,71.0,1.2,17.0,318.0,599.95,481.11
2018,2,5,9,30,735.0,76.0,1.2,17.4,360.0,625.62,498.4
2018,2,5,9,45,747.0,81.0,1.25,17.8,393.5,637.84,505.86
2018,2,5,10,0,759.0,86.0,1.3,18.2,427.0,647.1,510.95
2018,2,5,10,15,635.0,124.5,1.35,18.7,423.5,598.93,471.79
2018,2,5,10,30,511.0,163.0,1.4,19.2,420.0,539.39,424.72
2018,2,5,10,45,490.5,178.5,1.45,19.65,435.0,530.49,416.51
2018,2,5,11,0,470.0,194.0,1.5,20.1,450.0,519.75,406.52
2018,2,5,11,15,440.5,208.0,1.5,20.4,454.0,500.27,390.05
2018,2,5,11,30,411.0,222.0,1.5,20.7,458.0,479.94,373.04
2018,2,5,11,45,380.0,233.0,1.55,21.05,454.0,448.87,348.34
2018,2,5,12,0,349.0,244.0,1.6,21.4,450.0,425.71,329.42
2018,2,5,12,15,396.0,230.0,1.6,21.55,464.5,420.56,324.43
2018,2,5,12,30,443.0,216.0,1.6,21.7,479.0,415.45,318.76
2018,2,5,12,45,536.5,188.0,1.6,21.85,503.5,409.82,311.88
2018,2,5,13,0,630.0,160.0,1.6,22.0,528.0,398.4,299.34
2018,2,5,13,15,644.5,151.0,1.65,21.95,520.5,363.67,269.42
2018,2,5,13,30,659.0,142.0,1.7,21.9,513.0,326.61,236.98
2018,2,5,13,45,715.0,119.5,1.7,21.9,508.5,287.08,200.61
2018,2,5,14,0,771.0,97.0,1.7,21.9,504.0,245.96,162.3
2018,2,5,14,15,771.0,92.5,1.7,21.7,481.5,200.19,123.44
2018,2,5,14,30,771.0,88.0,1.7,21.5,459.0,153.58,87.33
2018,2,5,14,45,766.0,82.5,1.65,21.3,429.5,105.19,57.37
2018,2,5,15,0,761.0,77.0,1.6,21.1,400.0,57.95,44.69
2018,2,5,15,15,719.5,76.0,1.6,21.1,358.5,58.18,45.02
2018,2,5,15,30,678.0,75.0,1.6,21.1,317.0,53.33,40.9
2018,2,5,15,45,629.0,72.0,1.45,20.1,274.0,52.29,40.21
2018,2,5,16,0,580.0,69.0,1.3,19.1,231.0,51.38,39.57
2018,2,5,16,15,515.0,62.0,1.35,18.55,187.0,47.17,35.84
2018,2,5,16,30,450.0,55.0,1.4,18.0,143.0,42.92,31.93
2018,2,5,16,45,399.0,45.0,1.4,17.45,107.5,35.96,25.45
2018,2,5,17,0,348.0,35.0,1.4,16.9,72.0,28.76,18.17
2018,2,5,17,15,213.5,23.0,1.4,16.75,42.0,19.23,0.36
2018,2,5,17,30,79.0,11.0,1.4,16.6,12.0,10.01,0.0
2018,2,5,17,45,39.5,5.5,1.45,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.0,12.0,2.6,12.95,20.5,93.92,0.0
2018,2,6,7,30,302.0,24.0,2.7,13.5,41.0,226.7,29.63
2018,2,6,7,45,455.0,29.5,2.75,14.05,83.5,339.32,263.04
2018,2,6,8,0,608.0,35.0,2.8,14.6,126.0,453.32,367.99
2018,2,6,8,15,674.5,40.0,2.85,15.0,173.0,514.4,421.88
2018,2,6,8,30,741.0,45.0,2.9,15.4,220.0,575.5,472.7
2018,2,6,8,45,782.0,48.0,3.0,15.8,266.0,616.07,504.9
2018,2,6,9,0,823.0,51.0,3.1,16.2,312.0,648.86,529.73
2018,2,6,9,15,850.5,53.0,3.15,16.55,355.0,674.62,548.19
2018,2,6,9,30,878.0,55.0,3.2,16.9,398.0,697.83,564.16
2018,2,6,9,45,894.5,57.0,3.25,17.3,435.0,710.32,571.67
2018,2,6,10,0,911.0,59.0,3.3,17.7,472.0,719.6,576.72
2018,2,6,10,15,924.0,60.0,3.25,18.0,504.0,721.8,576.32
2018,2,6,10,30,937.0,61.0,3.2,18.3,536.0,720.54,573.47
2018,2,6,10,45,946.5,62.0,3.2,18.65,561.5,713.34,566.49
2018,2,6,11,0,956.0,63.0,3.2,19.0,587.0,702.58,556.25
2018,2,6,11,15,962.5,63.0,3.2,19.2,605.0,685.22,541.15
2018,2,6,11,30,969.0,63.0,3.2,19.4,623.0,664.44,523.34
2018,2,6,11,45,971.0,63.5,3.15,19.65,632.5,638.17,500.9
2018,2,6,12,0,973.0,64.0,3.1,19.9,642.0,608.81,475.82
2018,2,6,12,15,971.5,64.5,3.1,20.0,643.5,574.62,447.1
2018,2,6,12,30,970.0,65.0,3.1,20.1,645.0,537.81,415.77
2018,2,6,12,45,965.5,66.5,3.05,20.2,639.5,498.14,381.42
2018,2,6,13,0,961.0,68.0,3.0,20.3,634.0,456.37,344.66
2018,2,6,13,15,955.5,67.5,2.95,20.3,619.5,410.5,304.08
2018,2,6,13,30,950.0,67.0,2.9,20.3,605.0,363.11,261.51
2018,2,6,13,45,941.0,66.0,2.85,20.3,583.0,313.01,216.43
2018,2,6,14,0,932.0,65.0,2.8,20.3,561.0,262.17,170.95
2018,2,6,14,15,887.0,72.0,2.7,20.15,524.5,211.12,128.45
2018,2,6,14,30,842.0,79.0,2.6,20.0,488.0,157.12,87.62
2018,2,6,14,45,787.5,83.0,2.5,19.85,444.5,109.41,59.68
2018,2,6,15,0,733.0,87.0,2.4,19.7,401.0,60.87,47.47
2018,2,6,15,15,714.0,81.5,2.4,19.7,364.0,56.76,44.04
2018,2,6,15,30,695.0,76.0,2.4,19.7,327.0,54.03,41.74
2018,2,6,15,45,650.0,72.0,2.05,18.75,283.5,52.24,40.39
2018,2,6,16,0,605.0,68.0,1.7,17.8,240.0,50.51,39.02
2018,2,6,16,15,543.5,61.0,1.65,17.1,195.5,46.27,35.29
2018,2,6,16,30,482.0,54.0,1.6,16.4,151.0,41.98,31.35
2018,2,6,16,45,430.0,44.0,1.55,15.75,113.5,34.97,24.84
2018,2,6,17,0,378.0,34.0,1.5,15.1,76.0,27.71,17.63
2018,2,6,17,15,270.0,25.0,1.5,14.95,47.5,21.08,3.58
2018,2,6,17,30,162.0,16.0,1.5,14.8,19.0,14.55,0.0
2018,2,6,17,45,81.0,8.0,1.5,14.7,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,7,7,15,124.0,12.0,2.75,11.2,19.5,79.48,0.0
2018,2,7,7,30,248.0,24.0,2.9,11.8,39.0,198.52,54.08
2018,2,7,7,45,387.5,32.0,3.0,12.35,79.5,311.63,245.41
2018,2,7,8,0,527.0,40.0,3.1,12.9,120.0,416.9,342.24
2018,2,7,8,15,596.0,45.0,3.05,13.4,165.0,471.43,391.05
2018,2,7,8,30,665.0,50.0,3.0,13.9,210.0,533.4,442.86
2018,2,7,8,45,708.5,54.0,2.95,14.4,255.0,576.24,476.72
2018,2,7,9,0,752.0,58.0,2.9,14.9,300.0,617.47,507.64
2018,2,7,9,15,781.0,61.0,2.8,15.45,341.5,645.2,526.72
2018,2,7,9,30,810.0,64.0,2.7,16.0,383.0,670.34,543.2
2018,2,7,9,45,830.5,66.0,2.6,16.55,420.5,685.32,551.59
2018,2,7,10,0,851.0,68.0,2.5,17.1,458.0,691.71,553.47
2018,2,7,10,15,866.0,70.0,2.45,17.5,490.0,696.72,554.94
2018,2,7,10,30,881.0,72.0,2.4,17.9,522.0,698.37,554.01
2018,2,7,10,45,891.0,73.0,2.35,18.35,547.0,692.03,547.08
2018,2,7,11,0,901.0,74.0,2.3,18.8,572.0,682.3,537.1
2018,2,7,11,15,907.5,75.0,2.2,19.05,590.0,666.9,523.01
2018,2,7,11,30,914.0,76.0,2.1,19.3,608.0,648.22,506.4
2018,2,7,11,45,917.5,77.0,2.05,19.6,618.5,624.5,486.09
2018,2,7,12,0,921.0,78.0,2.0,19.9,629.0,597.73,463.25
2018,2,7,12,15,919.5,78.5,1.95,20.05,630.5,564.89,435.82
2018,2,7,12,30,918.0,79.0,1.9,20.2,632.0,529.57,406.02
2018,2,7,12,45,911.5,80.5,1.9,20.4,625.5,490.59,372.95
2018,2,7,13,0,905.0,82.0,1.9,20.6,619.0,449.78,337.74
2018,2,7,13,15,900.0,81.5,1.85,20.65,605.5,406.15,299.62
2018,2,7,13,30,895.0,81.0,1.8,20.7,592.0,361.05,259.61
2018,2,7,13,45,886.5,80.0,1.75,20.8,571.0,313.3,217.09
2018,2,7,14,0,878.0,79.0,1.7,20.9,550.0,264.83,174.15
2018,2,7,14,15,865.5,77.5,1.65,20.85,522.0,214.76,131.54
2018,2,7,14,30,853.0,76.0,1.6,20.8,494.0,158.81,87.77
2018,2,7,14,45,819.5,77.0,1.5,20.7,456.0,109.32,57.41
2018,2,7,15,0,786.0,78.0,1.4,20.6,418.0,62.72,48.85
2018,2,7,15,15,726.5,80.5,1.4,20.6,372.0,55.94,43.16
2018,2,7,15,30,667.0,83.0,1.4,20.6,326.0,58.96,45.86
2018,2,7,15,45,618.5,78.5,1.15,19.75,282.0,56.97,44.35
2018,2,7,16,0,570.0,74.0,0.9,18.9,238.0,55.04,42.81
2018,2,7,16,15,536.0,64.5,0.95,18.3,198.0,49.0,37.52
2018,2,7,16,30,502.0,55.0,1.0,17.7,158.0,42.74,31.89
2018,2,7,16,45,433.0,46.0,1.05,17.1,118.5,36.6,26.17
2018,2,7,17,0,364.0,37.0,1.1,16.5,79.0,30.32,19.86
2018,2,7,17,15,242.0,26.0,1.1,16.25,48.5,21.85,5.91
2018,2,7,17,30,120.0,15.0,1.1,16.0,18.0,13.64,0.0
2018,2,7,17,45,60.0,7.5,1.1,15.8,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,8,6,45,22.5,3.0,1.25,11.4,2.0,0.0,0.0
2018,2,8,7,0,45.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,168.0,16.0,1.3,12.0,24.5,108.0,0.0
2018,2,8,7,30,291.0,26.0,1.3,12.5,45.0,227.54,87.76
2018,2,8,7,45,409.0,34.0,1.3,13.05,84.5,328.4,257.51
2018,2,8,8,0,527.0,42.0,1.3,13.6,124.0,421.36,341.35
2018,2,8,8,15,597.5,47.5,1.2,14.0,170.0,483.57,393.97
2018,2,8,8,30,668.0,53.0,1.1,14.4,216.0,541.55,440.45
2018,2,8,8,45,713.0,57.0,1.0,14.8,261.5,585.78,473.25
2018,2,8,9,0,758.0,61.0,0.9,15.2,307.0,628.35,502.91
2018,2,8,9,15,790.0,63.0,0.9,15.8,349.5,657.17,521.87
2018,2,8,9,30,822.0,65.0,0.9,16.4,392.0,683.36,538.42
2018,2,8,9,45,847.5,65.5,0.85,16.95,430.5,694.38,543.21
2018,2,8,10,0,873.0,66.0,0.8,17.5,469.0,708.28,550.07
2018,2,8,10,15,887.0,67.5,0.8,18.05,501.0,711.97,550.28
2018,2,8,10,30,901.0,69.0,0.8,18.6,533.0,712.26,548.31
2018,2,8,10,45,911.0,70.0,0.85,19.2,558.5,705.76,542.29
2018,2,8,11,0,921.0,71.0,0.9,19.8,584.0,695.79,533.31
2018,2,8,11,15,927.5,72.0,0.85,20.2,602.0,680.06,519.21
2018,2,8,11,30,934.0,73.0,0.8,20.6,620.0,660.98,502.67
2018,2,8,11,45,937.5,73.5,0.8,21.0,630.5,636.26,482.57
2018,2,8,12,0,941.0,74.0,0.8,21.4,641.0,608.45,460.0
2018,2,8,12,15,942.5,73.5,0.85,21.65,643.5,575.6,434.12
2018,2,8,12,30,944.0,73.0,0.9,21.9,646.0,540.04,405.58
2018,2,8,12,45,943.0,72.5,0.9,22.1,640.5,500.75,373.26
2018,2,8,13,0,942.0,72.0,0.9,22.3,635.0,459.22,338.42
2018,2,8,13,15,938.0,71.5,0.95,22.35,621.5,414.51,300.73
2018,2,8,13,30,934.0,71.0,1.0,22.4,608.0,368.16,260.76
2018,2,8,13,45,927.0,69.5,1.0,22.45,587.0,318.69,217.6
2018,2,8,14,0,920.0,68.0,1.0,22.5,566.0,268.32,173.64
2018,2,8,14,15,889.5,71.5,1.05,22.4,533.0,217.13,131.26
2018,2,8,14,30,859.0,75.0,1.1,22.3,500.0,161.54,88.76
2018,2,8,14,45,807.0,79.5,1.1,22.2,457.0,113.03,59.6
2018,2,8,15,0,755.0,84.0,1.1,22.1,414.0,69.4,54.23
2018,2,8,15,15,735.5,79.5,1.1,22.1,376.5,60.59,46.86
2018,2,8,15,30,716.0,75.0,1.1,22.1,339.0,53.09,40.49
2018,2,8,15,45,670.0,71.5,1.1,21.05,294.5,51.63,39.48
2018,2,8,16,0,624.0,68.0,1.1,20.0,250.0,50.26,38.46
2018,2,8,16,15,562.0,62.0,1.2,19.35,205.0,46.84,35.48
2018,2,8,16,30,500.0,56.0,1.3,18.7,160.0,43.42,32.36
2018,2,8,16,45,454.0,45.5,1.4,18.05,121.5,36.04,25.61
2018,2,8,17,0,408.0,35.0,1.5,17.4,83.0,28.38,18.27
2018,2,8,17,15,291.5,25.0,1.55,17.1,51.5,20.77,6.77
2018,2,8,17,30,175.0,15.0,1.6,16.8,20.0,13.64,0.0
2018,2,8,17,45,87.5,7.5,1.6,16.5,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,45,35.5,3.5,0.9,12.65,2.5,0.0,0.0
2018,2,9,7,0,71.0,7.0,0.9,12.7,5.0,0.0,0.0
2018,2,9,7,15,206.5,16.0,0.9,13.2,26.5,130.1,0.0
2018,2,9,7,30,342.0,25.0,0.9,13.7,48.0,260.43,123.16
2018,2,9,7,45,466.0,31.5,0.85,14.2,90.0,353.76,276.6
2018,2,9,8,0,590.0,38.0,0.8,14.7,132.0,452.24,362.44
2018,2,9,8,15,654.5,42.0,0.7,15.1,178.0,511.42,411.11
2018,2,9,8,30,719.0,46.0,0.6,15.5,224.0,570.38,456.04
2018,2,9,8,45,761.0,49.0,0.5,15.9,270.0,611.86,485.12
2018,2,9,9,0,803.0,52.0,0.4,16.3,316.0,645.49,506.95
2018,2,9,9,15,830.5,54.5,0.4,16.85,359.0,672.17,523.88
2018,2,9,9,30,858.0,57.0,0.4,17.4,402.0,696.3,538.51
2018,2,9,9,45,875.5,59.5,0.35,17.95,440.0,710.33,544.98
2018,2,9,10,0,893.0,62.0,0.3,18.5,478.0,721.15,549.23
2018,2,9,10,15,889.0,67.5,0.4,19.0,505.5,716.89,545.59
2018,2,9,10,30,885.0,73.0,0.5,19.5,533.0,709.27,539.92
2018,2,9,10,45,909.0,71.0,0.65,20.0,562.5,709.11,540.2
2018,2,9,11,0,933.0,69.0,0.8,20.5,592.0,705.2,537.3
2018,2,9,11,15,912.0,76.5,0.9,20.75,601.0,678.52,517.39
2018,2,9,11,30,891.0,84.0,1.0,21.0,610.0,649.34,495.61
2018,2,9,11,45,808.0,112.0,1.15,21.25,595.0,603.87,461.55
2018,2,9,12,0,725.0,140.0,1.3,21.5,580.0,556.2,425.5
2018,2,9,12,15,728.0,138.5,1.35,21.65,582.0,527.69,402.97
2018,2,9,12,30,731.0,137.0,1.4,21.8,584.0,496.97,378.06
2018,2,9,12,45,696.5,147.0,1.5,21.9,569.5,457.36,346.32
2018,2,9,13,0,662.0,157.0,1.6,22.0,555.0,418.35,314.52
2018,2,9,13,15,652.0,158.0,1.6,22.0,543.0,381.79,283.62
2018,2,9,13,30,642.0,159.0,1.6,22.0,531.0,344.76,251.81
2018,2,9,13,45,681.5,139.5,1.65,22.05,522.0,304.27,215.65
2018,2,9,14,0,721.0,120.0,1.7,22.1,513.0,259.48,175.43
2018,2,9,14,15,730.0,108.5,1.7,21.95,489.0,211.31,134.14
2018,2,9,14,30,739.0,97.0,1.7,21.8,465.0,161.76,94.26
2018,2,9,14,45,726.5,92.0,1.7,21.65,433.5,114.17,62.77
2018,2,9,15,0,714.0,87.0,1.7,21.5,402.0,67.48,43.84
2018,2,9,15,15,658.0,89.0,1.7,21.5,359.0,61.28,47.56
2018,2,9,15,30,602.0,91.0,1.7,21.5,316.0,64.27,50.24
2018,2,9,15,45,554.5,87.5,1.65,20.3,275.0,63.35,49.77
2018,2,9,16,0,507.0,84.0,1.6,19.1,234.0,62.6,49.37
2018,2,9,16,15,478.0,72.0,1.65,18.3,194.5,54.72,42.54
2018,2,9,16,30,449.0,60.0,1.7,17.5,155.0,46.53,35.26
2018,2,9,16,45,423.5,49.0,1.75,16.7,121.0,38.91,28.29
2018,2,9,17,0,398.0,38.0,1.8,15.9,87.0,30.96,20.7
2018,2,9,17,15,274.0,27.5,1.85,15.6,54.5,22.99,9.45
2018,2,9,17,30,150.0,17.0,1.9,15.3,22.0,15.46,0.0
2018,2,9,17,45,75.0,8.5,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.0,10.35,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.5,6.0,0.0,0.0
2018,2,10,7,15,184.5,17.5,2.05,11.1,27.5,119.79,0.0
2018,2,10,7,30,303.0,27.0,2.1,11.7,49.0,241.96,133.16
2018,2,10,7,45,440.5,33.0,2.2,12.25,91.5,350.0,280.0
2018,2,10,8,0,578.0,39.0,2.3,12.8,134.0,447.99,367.91
2018,2,10,8,15,643.0,44.0,2.3,13.3,180.5,508.78,420.34
2018,2,10,8,30,708.0,49.0,2.3,13.8,227.0,569.51,469.5
2018,2,10,8,45,750.0,52.0,2.3,14.25,273.0,611.09,501.43
2018,2,10,9,0,792.0,55.0,2.3,14.7,319.0,650.97,530.68
2018,2,10,9,15,819.0,57.5,2.4,15.25,361.5,677.3,549.03
2018,2,10,9,30,846.0,60.0,2.5,15.8,404.0,694.89,560.41
2018,2,10,9,45,761.5,84.5,2.65,16.35,415.5,667.38,538.19
2018,2,10,10,0,677.0,109.0,2.8,16.9,427.0,632.84,509.95
2018,2,10,10,15,587.5,141.5,2.85,17.15,431.0,596.08,479.17
2018,2,10,10,30,498.0,174.0,2.9,17.4,435.0,552.35,443.14
2018,2,10,10,45,411.0,203.5,2.95,17.7,425.5,511.43,409.09
2018,2,10,11,0,324.0,233.0,3.0,18.0,416.0,460.9,367.79
2018,2,10,11,15,325.5,241.5,3.05,18.1,430.5,458.69,365.25
2018,2,10,11,30,327.0,250.0,3.1,18.2,445.0,455.0,361.29
2018,2,10,11,45,453.0,219.0,3.15,18.3,493.5,494.02,391.4
2018,2,10,12,0,579.0,188.0,3.2,18.4,542.0,517.55,408.6
2018,2,10,12,15,590.5,184.5,3.35,18.4,547.0,496.16,390.61
2018,2,10,12,30,602.0,181.0,3.5,18.4,552.0,475.28,372.7
2018,2,10,12,45,691.0,151.0,3.6,18.45,573.0,461.01,359.02
2018,2,10,13,0,780.0,121.0,3.7,18.5,594.0,440.74,339.25
2018,2,10,13,15,863.0,95.5,3.75,18.4,608.5,411.72,311.26
2018,2,10,13,30,946.0,70.0,3.8,18.3,623.0,377.83,277.65
2018,2,10,13,45,933.5,70.0,3.9,18.2,599.5,327.38,232.03
2018,2,10,14,0,921.0,70.0,4.0,18.1,576.0,276.48,186.03
2018,2,10,14,15,843.5,81.5,3.95,17.95,527.0,217.19,137.14
2018,2,10,14,30,766.0,93.0,3.9,17.8,478.0,169.54,101.19
2018,2,10,14,45,786.5,81.0,3.8,17.65,453.0,117.79,64.12
2018,2,10,15,0,807.0,69.0,3.7,17.5,428.0,63.64,38.75
2018,2,10,15,15,817.5,63.0,3.7,17.5,398.5,47.99,36.7
2018,2,10,15,30,828.0,57.0,3.7,17.5,369.0,50.49,38.98
2018,2,10,15,45,684.0,70.5,3.45,16.85,307.5,50.63,39.28
2018,2,10,16,0,540.0,84.0,3.2,16.2,246.0,62.52,49.91
2018,2,10,16,15,491.5,72.0,3.15,15.7,201.0,54.55,42.86
2018,2,10,16,30,443.0,60.0,3.1,15.2,156.0,46.3,35.42
2018,2,10,16,45,459.5,46.5,3.05,14.65,124.5,36.61,26.56
2018,2,10,17,0,476.0,33.0,3.0,14.1,93.0,26.44,17.09
2018,2,10,17,15,351.0,26.0,3.1,13.85,60.0,21.49,9.48
2018,2,10,17,30,226.0,19.0,3.2,13.6,27.0,17.28,0.0
2018,2,10,17,45,113.0,9.5,3.3,13.3,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.0,4.5,1.2,9.15,3.5,0.0,0.0
2018,2,11,7,0,84.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,227.0,18.0,1.45,9.7,31.0,144.97,0.0
2018,2,11,7,30,370.0,27.0,1.5,10.2,55.0,285.46,174.01
2018,2,11,7,45,473.0,35.0,1.6,10.75,97.0,374.32,300.86
2018,2,11,8,0,576.0,43.0,1.7,11.3,139.0,460.47,378.24
2018,2,11,8,15,569.0,52.5,2.05,11.75,172.5,477.9,397.0
2018,2,11,8,30,562.0,62.0,2.4,12.2,206.0,493.08,411.85
2018,2,11,8,45,327.5,88.5,2.75,12.65,176.0,360.71,303.22
2018,2,11,9,0,93.0,115.0,3.1,13.1,146.0,198.11,164.72
2018,2,11,9,15,52.0,119.5,3.35,13.35,137.5,158.73,130.77
2018,2,11,9,30,11.0,124.0,3.6,13.6,129.0,123.28,99.49
2018,2,11,9,45,77.0,158.0,3.85,13.85,194.5,215.01,177.47
2018,2,11,10,0,143.0,192.0,4.1,14.1,260.0,309.52,255.44
2018,2,11,10,15,194.5,210.0,4.1,14.0,309.0,361.21,297.32
2018,2,11,10,30,246.0,228.0,4.1,13.9,358.0,422.22,345.84
2018,2,11,10,45,158.5,205.5,4.05,13.85,290.5,318.52,260.75
2018,2,11,11,0,71.0,183.0,4.0,13.8,223.0,221.24,179.96
2018,2,11,11,15,46.5,203.0,4.05,13.65,229.5,221.46,179.47
2018,2,11,11,30,22.0,223.0,4.1,13.5,236.0,215.62,173.97
2018,2,11,11,45,37.5,240.0,4.15,13.3,263.0,244.45,197.6
2018,2,11,12,0,53.0,257.0,4.2,13.1,290.0,265.22,214.44
2018,2,11,12,15,109.5,271.5,4.4,13.05,339.5,303.98,245.98
2018,2,11,12,30,166.0,286.0,4.6,13.0,389.0,340.89,275.29
2018,2,11,12,45,150.0,278.5,4.85,12.9,371.0,315.68,254.55
2018,2,11,13,0,134.0,271.0,5.1,12.8,353.0,291.67,234.84
2018,2,11,13,15,73.0,208.0,5.3,12.8,252.5,207.21,166.37
2018,2,11,13,30,12.0,145.0,5.5,12.8,152.0,130.88,104.31
2018,2,11,13,45,179.0,150.5,5.7,12.8,250.0,175.84,136.88
2018,2,11,14,0,346.0,156.0,5.9,12.8,348.0,204.15,152.93
2018,2,11,14,15,449.0,151.0,5.9,12.8,387.0,197.27,140.98
2018,2,11,14,30,552.0,146.0,5.9,12.8,426.0,179.27,120.96
2018,2,11,14,45,676.5,114.0,5.9,12.75,434.0,131.31,80.33
2018,2,11,15,0,801.0,82.0,5.9,12.7,442.0,75.98,48.27
2018,2,11,15,15,775.5,79.0,5.9,12.7,402.0,59.94,48.09
2018,2,11,15,30,750.0,76.0,5.9,12.7,362.0,58.81,47.19
2018,2,11,15,45,719.0,71.0,5.8,12.4,319.0,56.02,44.81
