Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,688.0,66.0,5.7,12.1,276.0,48.54,38.17
2018,2,11,16,15,640.5,61.0,5.6,11.8,231.0,45.89,35.77
2018,2,11,16,30,593.0,56.0,5.5,11.5,186.0,43.26,33.26
2018,2,11,16,45,515.0,48.0,5.35,11.2,141.5,37.94,28.17
2018,2,11,17,0,437.0,40.0,5.2,10.9,97.0,32.55,22.73
2018,2,11,17,15,299.0,30.0,5.15,10.75,61.5,25.09,13.04
2018,2,11,17,30,161.0,20.0,5.1,10.6,26.0,18.19,0.0
2018,2,11,17,45,80.5,10.0,5.05,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.65,7.15,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.6,7.4,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.65,8.0,33.0,152.79,0.0
2018,2,12,7,30,396.0,28.0,2.7,8.6,59.0,305.51,201.99
2018,2,12,7,45,505.5,33.5,2.8,9.15,101.5,386.64,316.23
2018,2,12,8,0,615.0,39.0,2.9,9.7,144.0,476.98,397.97
2018,2,12,8,15,676.5,43.0,3.0,10.15,191.5,535.31,449.13
2018,2,12,8,30,738.0,47.0,3.1,10.6,239.0,593.37,496.87
2018,2,12,8,45,776.5,50.5,3.2,11.05,285.5,633.86,528.69
2018,2,12,9,0,815.0,54.0,3.3,11.5,332.0,666.23,552.96
2018,2,12,9,15,839.5,57.0,3.25,11.85,375.0,691.83,570.81
2018,2,12,9,30,864.0,60.0,3.2,12.2,418.0,714.77,586.11
2018,2,12,9,45,878.0,63.0,3.15,12.5,455.5,727.02,593.12
2018,2,12,10,0,892.0,66.0,3.1,12.8,493.0,736.01,597.65
2018,2,12,10,15,905.5,67.5,3.05,13.05,525.5,739.44,598.16
2018,2,12,10,30,919.0,69.0,3.0,13.3,558.0,739.39,596.21
2018,2,12,10,45,928.0,70.5,2.95,13.6,584.0,732.62,589.28
2018,2,12,11,0,937.0,72.0,2.9,13.9,610.0,722.3,579.94
2018,2,12,11,15,941.5,72.5,2.85,14.05,627.0,704.38,564.33
2018,2,12,11,30,946.0,73.0,2.8,14.2,644.0,683.13,546.03
2018,2,12,11,45,947.5,74.0,2.75,14.35,654.0,657.31,524.06
2018,2,12,12,0,949.0,75.0,2.7,14.5,664.0,628.45,499.49
2018,2,12,12,15,949.0,75.0,2.65,14.6,666.0,594.85,471.03
2018,2,12,12,30,949.0,75.0,2.6,14.7,668.0,558.58,439.97
2018,2,12,12,45,945.0,76.0,2.6,14.8,662.0,518.85,405.7
2018,2,12,13,0,941.0,77.0,2.6,14.9,656.0,477.04,368.97
2018,2,12,13,15,936.5,76.5,2.55,14.9,642.5,431.8,328.71
2018,2,12,13,30,932.0,76.0,2.5,14.9,629.0,384.96,286.28
2018,2,12,13,45,925.0,74.5,2.5,14.9,607.5,335.17,240.93
2018,2,12,14,0,918.0,73.0,2.5,14.9,586.0,284.46,194.64
2018,2,12,14,15,906.5,72.0,2.5,14.85,557.5,232.61,148.52
2018,2,12,14,30,895.0,71.0,2.5,14.8,529.0,180.72,105.38
2018,2,12,14,45,880.0,69.5,2.5,14.75,494.5,128.32,68.71
2018,2,12,15,0,865.0,68.0,2.5,14.7,460.0,76.69,45.83
2018,2,12,15,15,842.5,65.5,2.5,14.7,419.5,49.84,38.75
2018,2,12,15,30,820.0,63.0,2.5,14.7,379.0,48.74,37.88
2018,2,12,15,45,717.5,69.0,2.3,14.25,322.0,54.16,42.85
2018,2,12,16,0,615.0,75.0,2.1,13.8,265.0,55.09,43.78
2018,2,12,16,15,566.0,66.0,2.1,13.1,219.0,49.45,38.81
2018,2,12,16,30,517.0,57.0,2.1,12.4,173.0,43.64,33.53
2018,2,12,16,45,508.5,47.0,2.1,11.7,138.5,36.88,27.25
2018,2,12,17,0,500.0,37.0,2.1,11.0,104.0,29.8,20.44
2018,2,12,17,15,355.5,28.5,2.2,10.7,66.5,23.56,12.56
2018,2,12,17,30,211.0,20.0,2.3,10.4,29.0,18.19,0.0
2018,2,12,17,45,105.5,10.0,2.4,10.15,14.5,9.1,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,13,6,45,39.0,4.5,2.7,6.25,4.0,0.0,0.0
2018,2,13,7,0,78.0,9.0,2.7,6.5,8.0,0.0,0.0
2018,2,13,7,15,229.5,20.0,2.8,7.1,35.0,149.86,0.0
2018,2,13,7,30,381.0,31.0,2.9,7.7,62.0,302.16,211.23
2018,2,13,7,45,488.5,37.5,2.95,8.25,105.0,390.75,321.64
2018,2,13,8,0,596.0,44.0,3.0,8.8,148.0,472.23,396.08
2018,2,13,8,15,657.5,48.5,3.0,9.4,195.5,531.77,447.85
2018,2,13,8,30,719.0,53.0,3.0,10.0,243.0,590.7,495.67
2018,2,13,8,45,757.5,57.0,3.0,10.6,289.5,631.85,527.29
2018,2,13,9,0,796.0,61.0,3.0,11.2,336.0,671.12,556.09
2018,2,13,9,15,824.5,63.5,2.9,11.75,380.0,698.92,574.74
2018,2,13,9,30,853.0,66.0,2.8,12.3,424.0,723.97,590.71
2018,2,13,9,45,874.5,67.0,2.65,12.85,462.5,732.94,593.96
2018,2,13,10,0,896.0,68.0,2.5,13.4,501.0,744.95,599.44
2018,2,13,10,15,908.5,70.5,2.4,13.75,534.0,748.8,599.56
2018,2,13,10,30,921.0,73.0,2.3,14.1,567.0,749.12,597.22
2018,2,13,10,45,929.5,74.0,2.15,14.5,592.5,741.32,588.63
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,730.01,577.7
2018,2,13,11,15,944.0,75.5,1.85,15.1,636.0,712.97,562.23
2018,2,13,11,30,950.0,76.0,1.7,15.3,654.0,692.53,544.01
2018,2,13,11,45,952.5,77.0,1.5,15.55,664.5,667.11,521.46
2018,2,13,12,0,955.0,78.0,1.3,15.8,675.0,638.56,496.38
2018,2,13,12,15,956.0,78.0,1.2,15.95,677.5,605.19,468.45
2018,2,13,12,30,957.0,78.0,1.1,16.1,680.0,569.06,438.0
2018,2,13,12,45,955.0,77.5,1.0,16.3,674.0,528.43,403.55
2018,2,13,13,0,953.0,77.0,0.9,16.5,668.0,485.59,366.71
2018,2,13,13,15,948.5,77.0,0.8,16.6,654.5,440.2,327.28
2018,2,13,13,30,944.0,77.0,0.7,16.7,641.0,393.16,285.75
2018,2,13,13,45,935.5,76.0,0.65,16.8,619.0,342.67,241.21
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,291.37,195.77
2018,2,13,14,15,898.5,78.5,0.55,16.85,564.0,239.23,151.29
2018,2,13,14,30,870.0,82.0,0.5,16.8,531.0,182.55,105.96
2018,2,13,14,45,820.0,86.5,0.45,16.75,487.5,132.41,72.67
2018,2,13,15,0,770.0,91.0,0.4,16.7,444.0,87.01,53.88
2018,2,13,15,15,751.0,86.0,0.4,16.7,405.0,59.0,46.43
2018,2,13,15,30,732.0,81.0,0.4,16.7,366.0,56.77,44.64
2018,2,13,15,45,700.5,75.5,0.5,16.2,322.5,54.03,42.41
2018,2,13,16,0,669.0,70.0,0.6,15.7,279.0,51.24,40.06
2018,2,13,16,15,623.5,63.5,0.7,15.05,234.0,47.52,36.82
2018,2,13,16,30,578.0,57.0,0.8,14.4,189.0,43.72,33.38
2018,2,13,16,45,528.5,48.0,0.95,13.8,147.0,37.66,27.76
2018,2,13,17,0,479.0,39.0,1.1,13.2,105.0,31.4,21.73
2018,2,13,17,15,347.5,30.5,1.2,12.85,68.0,25.29,14.28
2018,2,13,17,30,216.0,22.0,1.3,12.5,31.0,19.17,0.0
2018,2,13,17,45,108.0,11.0,1.35,12.15,15.5,10.01,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,45,26.0,4.5,1.3,8.75,4.0,0.0,0.0
2018,2,14,7,0,52.0,9.0,1.3,8.8,8.0,0.0,0.0
2018,2,14,7,15,146.5,20.5,1.3,9.3,30.5,103.23,0.0
2018,2,14,7,30,241.0,32.0,1.3,9.8,53.0,224.85,160.88
2018,2,14,7,45,381.5,40.5,1.3,10.3,98.0,328.01,267.49
2018,2,14,8,0,522.0,49.0,1.3,10.8,143.0,439.11,362.45
2018,2,14,8,15,582.0,55.5,1.35,11.2,188.5,497.43,411.71
2018,2,14,8,30,642.0,62.0,1.4,11.6,234.0,555.91,458.94
2018,2,14,8,45,542.0,85.0,1.5,12.0,248.5,519.37,429.42
2018,2,14,9,0,442.0,108.0,1.6,12.4,263.0,472.0,390.91
2018,2,14,9,15,299.0,129.5,1.8,12.85,240.0,377.33,313.53
2018,2,14,9,30,156.0,151.0,2.0,13.3,217.0,281.41,232.93
2018,2,14,9,45,82.0,147.0,2.15,13.75,182.0,218.4,179.35
2018,2,14,10,0,8.0,143.0,2.3,14.2,147.0,137.27,109.98
2018,2,14,10,15,36.0,163.0,2.35,14.5,182.5,184.74,149.66
2018,2,14,10,30,64.0,183.0,2.4,14.8,218.0,223.24,181.08
2018,2,14,10,45,154.5,217.0,2.5,15.15,306.0,329.36,267.17
2018,2,14,11,0,245.0,251.0,2.6,15.5,394.0,430.11,345.89
2018,2,14,11,15,264.5,258.5,2.65,15.65,417.0,440.13,352.43
2018,2,14,11,30,284.0,266.0,2.7,15.8,440.0,448.11,357.74
2018,2,14,11,45,221.5,281.0,2.75,15.95,418.0,403.6,321.52
2018,2,14,12,0,159.0,296.0,2.8,16.1,396.0,369.35,293.46
2018,2,14,12,15,210.5,289.0,2.85,16.1,422.0,381.02,302.53
2018,2,14,12,30,262.0,282.0,2.9,16.1,448.0,392.14,310.46
2018,2,14,12,45,446.0,230.5,3.0,16.1,510.0,421.83,332.28
2018,2,14,13,0,630.0,179.0,3.1,16.1,572.0,435.62,339.51
2018,2,14,13,15,658.5,164.5,3.2,15.95,568.0,401.47,309.31
2018,2,14,13,30,687.0,150.0,3.3,15.8,564.0,363.81,275.43
2018,2,14,13,45,630.0,159.5,3.45,15.65,529.0,317.19,235.69
2018,2,14,14,0,573.0,169.0,3.6,15.5,494.0,273.7,198.9
2018,2,14,14,15,660.0,138.5,3.7,15.25,495.5,233.39,159.91
2018,2,14,14,30,747.0,108.0,3.8,15.0,497.0,183.23,113.94
2018,2,14,14,45,767.5,96.5,3.9,14.7,473.0,138.29,80.28
2018,2,14,15,0,788.0,85.0,4.0,14.4,449.0,85.21,51.37
2018,2,14,15,15,803.0,75.5,4.0,14.4,418.5,56.91,45.03
2018,2,14,15,30,818.0,66.0,4.0,14.4,388.0,50.82,39.75
2018,2,14,15,45,787.5,62.5,4.05,13.65,343.5,48.98,38.3
2018,2,14,16,0,757.0,59.0,4.1,12.9,299.0,47.15,36.82
2018,2,14,16,15,709.5,55.5,3.9,12.3,252.0,45.25,35.18
2018,2,14,16,30,662.0,52.0,3.7,11.7,205.0,43.46,33.5
2018,2,14,16,45,583.0,46.0,3.5,11.15,158.0,35.98,26.56
2018,2,14,17,0,504.0,40.0,3.3,10.6,111.0,32.22,22.72
2018,2,14,17,15,360.0,31.0,3.35,10.3,71.5,25.61,15.11
2018,2,14,17,30,216.0,22.0,3.4,10.0,32.0,18.96,0.0
2018,2,14,17,45,108.0,11.0,3.4,9.7,16.0,10.01,0.0
2018,2,14,18,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.15,6.75,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.2,7.0,10.0,9.1,0.0
2018,2,15,7,15,263.5,20.0,3.4,7.5,39.5,171.32,0.0
2018,2,15,7,30,431.0,30.0,3.6,8.0,69.0,338.8,253.93
2018,2,15,7,45,537.5,36.5,3.75,8.5,115.0,416.68,345.9
2018,2,15,8,0,644.0,43.0,3.9,9.0,161.0,508.43,428.12
2018,2,15,8,15,706.0,47.0,3.95,9.5,210.5,568.8,480.08
2018,2,15,8,30,768.0,51.0,4.0,10.0,260.0,628.66,528.78
2018,2,15,8,45,806.5,54.0,4.0,10.55,308.0,669.49,560.09
2018,2,15,9,0,845.0,57.0,4.0,11.1,356.0,701.93,583.59
2018,2,15,9,15,871.0,59.0,4.0,11.6,400.5,727.82,601.34
2018,2,15,9,30,897.0,61.0,4.0,12.1,445.0,751.0,616.55
2018,2,15,9,45,918.0,63.0,3.95,12.65,486.0,767.37,626.01
2018,2,15,10,0,939.0,65.0,3.9,13.2,527.0,780.37,632.84
2018,2,15,10,15,953.5,66.0,3.8,13.6,561.0,783.78,632.65
2018,2,15,10,30,968.0,67.0,3.7,14.0,595.0,783.55,629.91
2018,2,15,10,45,977.5,67.5,3.6,14.35,621.5,775.4,621.59
2018,2,15,11,0,987.0,68.0,3.5,14.7,648.0,763.57,610.76
2018,2,15,11,15,993.0,68.5,3.45,14.95,667.0,745.67,595.92
2018,2,15,11,30,999.0,69.0,3.4,15.2,686.0,724.19,577.27
2018,2,15,11,45,1002.5,68.5,3.3,15.4,696.5,696.59,553.77
2018,2,15,12,0,1006.0,68.0,3.2,15.6,707.0,665.72,527.54
2018,2,15,12,15,1006.0,69.0,3.2,15.75,709.5,631.22,498.56
2018,2,15,12,30,1006.0,70.0,3.2,15.9,712.0,593.83,466.78
2018,2,15,12,45,1002.5,70.0,3.15,16.0,705.5,551.09,430.16
2018,2,15,13,0,999.0,70.0,3.1,16.1,699.0,506.12,390.95
2018,2,15,13,15,991.5,70.0,3.05,16.15,683.0,457.54,348.11
2018,2,15,13,30,984.0,70.0,3.0,16.2,667.0,407.5,303.15
2018,2,15,13,45,977.0,69.0,2.95,16.25,645.0,355.51,255.86
2018,2,15,14,0,970.0,68.0,2.9,16.3,623.0,302.51,207.42
2018,2,15,14,15,941.5,71.5,2.85,16.2,588.5,248.08,159.51
2018,2,15,14,30,913.0,75.0,2.8,16.1,554.0,195.08,115.58
2018,2,15,14,45,865.5,79.0,2.75,16.0,509.5,135.8,73.31
2018,2,15,15,0,818.0,83.0,2.7,15.9,465.0,87.14,50.69
2018,2,15,15,15,801.5,78.5,2.7,15.9,426.0,59.06,46.64
2018,2,15,15,30,785.0,74.0,2.7,15.9,387.0,56.76,44.74
2018,2,15,15,45,754.5,69.5,2.3,15.2,342.0,54.33,42.81
2018,2,15,16,0,724.0,65.0,1.9,14.5,297.0,51.88,40.8
2018,2,15,16,15,663.0,61.0,1.9,13.65,248.0,45.4,35.14
2018,2,15,16,30,602.0,57.0,1.9,12.8,199.0,43.5,33.43
2018,2,15,16,45,576.5,47.0,1.85,11.95,158.0,36.67,27.14
2018,2,15,17,0,551.0,37.0,1.8,11.1,117.0,32.24,22.78
2018,2,15,17,15,412.0,30.0,1.8,10.8,77.0,24.6,14.61
2018,2,15,17,30,273.0,23.0,1.8,10.5,37.0,19.84,0.0
2018,2,15,17,45,136.5,11.5,1.85,10.2,18.5,10.46,0.0
2018,2,15,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,9.1,10.0,58.54,0.0
2018,2,16,7,15,245.0,20.5,0.75,9.55,39.5,188.56,0.0
2018,2,16,7,30,401.0,31.0,0.8,10.0,69.0,323.12,242.59
2018,2,16,7,45,501.0,38.0,0.85,10.45,113.5,405.33,328.58
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,484.57,397.05
2018,2,16,8,15,661.0,50.0,0.95,11.4,206.0,544.26,445.84
2018,2,16,8,30,721.0,55.0,1.0,11.9,254.0,603.52,491.52
2018,2,16,8,45,758.5,58.5,1.05,12.45,300.5,643.83,520.89
2018,2,16,9,0,796.0,62.0,1.1,13.0,347.0,682.22,547.77
2018,2,16,9,15,823.0,64.0,1.15,13.4,390.5,708.61,565.38
2018,2,16,9,30,850.0,66.0,1.2,13.8,434.0,725.89,576.1
2018,2,16,9,45,869.5,67.5,1.25,14.25,472.5,740.43,584.68
2018,2,16,10,0,889.0,69.0,1.3,14.7,511.0,751.81,590.96
2018,2,16,10,15,901.5,71.0,1.25,15.0,543.5,755.21,590.83
2018,2,16,10,30,914.0,73.0,1.2,15.3,576.0,755.12,588.4
2018,2,16,10,45,922.5,74.5,1.2,15.65,602.0,748.0,581.67
2018,2,16,11,0,931.0,76.0,1.2,16.0,628.0,737.37,572.68
2018,2,16,11,15,937.0,76.5,1.15,16.25,646.0,720.43,558.71
2018,2,16,11,30,943.0,77.0,1.1,16.5,664.0,700.09,541.55
2018,2,16,11,45,945.5,78.0,1.05,16.75,674.5,674.74,520.63
2018,2,16,12,0,948.0,79.0,1.0,17.0,685.0,646.27,497.24
2018,2,16,12,15,949.0,79.0,1.0,17.15,687.5,612.98,470.68
2018,2,16,12,30,950.0,79.0,1.0,17.3,690.0,576.94,441.53
2018,2,16,12,45,948.5,79.0,1.0,17.5,684.5,537.08,408.77
2018,2,16,13,0,947.0,79.0,1.0,17.7,679.0,494.97,373.46
2018,2,16,13,15,943.0,78.0,1.05,17.75,665.0,448.89,334.67
2018,2,16,13,30,939.0,77.0,1.1,17.8,651.0,401.17,293.48
2018,2,16,13,45,931.5,76.5,1.2,17.85,629.5,351.38,249.86
2018,2,16,14,0,924.0,76.0,1.3,17.9,608.0,300.68,204.87
2018,2,16,14,15,913.5,74.0,1.3,17.8,579.0,247.49,158.35
2018,2,16,14,30,903.0,72.0,1.3,17.7,550.0,194.18,113.98
2018,2,16,14,45,871.5,74.0,1.35,17.65,511.0,141.98,76.94
2018,2,16,15,0,840.0,76.0,1.4,17.6,472.0,85.11,46.79
2018,2,16,15,15,818.5,72.5,1.4,17.6,431.0,54.43,42.25
2018,2,16,15,30,797.0,69.0,1.4,17.6,390.0,52.75,40.91
2018,2,16,15,45,752.5,68.0,1.35,16.85,343.5,52.94,41.29
2018,2,16,16,0,708.0,67.0,1.3,16.1,297.0,53.33,41.82
2018,2,16,16,15,584.0,69.0,1.4,15.45,239.0,51.27,40.09
2018,2,16,16,30,460.0,71.0,1.5,14.8,181.0,54.69,43.08
2018,2,16,16,45,423.0,57.0,1.55,14.15,140.5,44.7,34.01
2018,2,16,17,0,386.0,43.0,1.6,13.5,100.0,34.29,24.39
2018,2,16,17,15,316.5,33.0,1.7,13.1,68.0,27.09,16.75
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,19.62,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,10.46,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,56.96,0.0
2018,2,17,7,15,235.0,22.0,0.3,11.1,41.0,186.55,0.0
2018,2,17,7,30,386.0,33.0,0.3,11.5,71.0,317.35,239.74
2018,2,17,7,45,485.5,40.5,0.3,11.85,115.5,400.37,320.82
2018,2,17,8,0,585.0,48.0,0.3,12.2,160.0,486.71,392.37
2018,2,17,8,15,645.5,52.5,0.35,12.8,207.5,539.18,434.38
2018,2,17,8,30,706.0,57.0,0.4,13.4,255.0,598.28,478.68
2018,2,17,8,45,745.5,60.5,0.45,14.0,302.0,640.02,508.21
2018,2,17,9,0,785.0,64.0,0.5,14.6,349.0,679.9,535.39
2018,2,17,9,15,813.0,66.0,0.5,15.25,392.0,707.07,551.87
2018,2,17,9,30,841.0,68.0,0.5,15.9,435.0,731.48,566.07
2018,2,17,9,45,862.0,69.0,0.5,16.5,474.0,740.18,569.23
2018,2,17,10,0,883.0,70.0,0.5,17.1,513.0,752.13,574.82
2018,2,17,10,15,896.5,71.5,0.45,17.45,545.5,755.73,574.37
2018,2,17,10,30,910.0,73.0,0.4,17.8,578.0,755.86,571.76
2018,2,17,10,45,919.5,73.5,0.35,18.15,603.5,748.4,564.21
2018,2,17,11,0,929.0,74.0,0.3,18.5,629.0,737.44,554.58
2018,2,17,11,15,935.0,75.0,0.35,18.8,647.5,721.12,543.05
2018,2,17,11,30,941.0,76.0,0.4,19.1,666.0,701.38,528.13
2018,2,17,11,45,944.5,75.5,0.5,19.4,676.0,675.15,509.23
2018,2,17,12,0,948.0,75.0,0.6,19.7,686.0,645.83,487.68
2018,2,17,12,15,948.5,75.0,0.7,19.75,688.0,612.29,462.92
2018,2,17,12,30,949.0,75.0,0.8,19.8,690.0,576.05,435.35
2018,2,17,12,45,947.0,75.0,0.95,19.85,684.0,536.02,404.38
2018,2,17,13,0,945.0,75.0,1.1,19.9,678.0,493.77,370.46
2018,2,17,13,15,941.0,74.0,1.2,19.85,664.0,447.79,332.33
2018,2,17,13,30,937.0,73.0,1.3,19.8,650.0,400.19,291.67
2018,2,17,13,45,929.5,72.5,1.4,19.7,628.5,350.5,248.39
2018,2,17,14,0,922.0,72.0,1.5,19.6,607.0,299.92,203.7
2018,2,17,14,15,910.5,70.5,1.6,19.35,578.0,247.02,157.69
2018,2,17,14,30,899.0,69.0,1.7,19.1,549.0,194.1,113.67
2018,2,17,14,45,884.0,67.5,1.8,18.9,514.0,141.06,74.93
2018,2,17,15,0,869.0,66.0,1.9,18.7,479.0,88.8,47.72
2018,2,17,15,15,848.0,64.0,1.9,18.7,438.5,55.57,43.03
2018,2,17,15,30,827.0,62.0,1.9,18.7,398.0,47.46,36.08
2018,2,17,15,45,781.5,62.0,1.95,17.75,351.0,48.18,36.94
2018,2,17,16,0,736.0,62.0,2.0,16.8,304.0,49.13,37.99
2018,2,17,16,15,662.5,60.0,2.05,16.05,252.5,44.34,33.85
2018,2,17,16,30,589.0,58.0,2.1,15.3,201.0,43.96,33.52
2018,2,17,16,45,543.5,49.0,2.1,14.5,158.5,37.97,28.05
2018,2,17,17,0,498.0,40.0,2.1,13.7,116.0,31.76,22.2
2018,2,17,17,15,369.0,31.5,2.25,13.3,76.5,25.62,15.74
2018,2,17,17,30,240.0,23.0,2.4,12.9,37.0,19.44,0.0
2018,2,17,17,45,120.0,11.5,2.55,12.5,18.5,10.46,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,6,45,10.5,4.0,3.75,9.85,4.0,0.0,0.0
2018,2,18,7,0,21.0,8.0,3.9,10.0,8.0,19.09,0.0
2018,2,18,7,15,132.5,24.0,4.15,10.25,36.5,134.02,0.0
2018,2,18,7,30,244.0,40.0,4.4,10.5,65.0,241.12,189.04
2018,2,18,7,45,379.0,49.0,4.7,10.75,112.0,341.78,285.03
2018,2,18,8,0,514.0,58.0,5.0,11.0,159.0,452.86,382.81
2018,2,18,8,15,548.0,67.0,5.05,11.2,200.5,497.28,422.3
2018,2,18,8,30,582.0,76.0,5.1,11.4,242.0,540.76,459.22
2018,2,18,8,45,589.0,87.5,5.15,11.6,280.0,566.09,479.59
2018,2,18,9,0,596.0,99.0,5.2,11.8,318.0,589.08,497.2
2018,2,18,9,15,667.5,97.5,5.25,12.0,370.0,643.26,539.74
2018,2,18,9,30,739.0,96.0,5.3,12.2,422.0,695.26,579.14
2018,2,18,9,45,793.5,91.5,5.35,12.4,469.0,724.84,600.45
2018,2,18,10,0,848.0,87.0,5.4,12.6,516.0,755.54,622.52
2018,2,18,10,15,874.5,85.5,5.45,12.75,552.0,764.98,628.23
2018,2,18,10,30,901.0,84.0,5.5,12.9,588.0,765.4,627.21
2018,2,18,10,45,908.0,86.0,5.6,13.05,613.5,757.67,620.33
2018,2,18,11,0,915.0,88.0,5.7,13.2,639.0,746.48,610.96
2018,2,18,11,15,922.0,89.0,5.8,13.25,658.0,730.76,597.99
2018,2,18,11,30,929.0,90.0,5.9,13.3,677.0,711.64,581.54
2018,2,18,11,45,932.5,91.5,6.0,13.35,688.5,687.41,560.85
2018,2,18,12,0,936.0,93.0,6.1,13.4,700.0,660.03,537.32
2018,2,18,12,15,936.5,93.0,6.15,13.3,702.0,626.44,508.67
2018,2,18,12,30,937.0,93.0,6.2,13.2,704.0,590.18,477.29
2018,2,18,12,45,935.0,92.5,6.3,13.15,698.0,549.69,441.84
2018,2,18,13,0,933.0,92.0,6.4,13.1,692.0,507.04,403.76
2018,2,18,13,15,927.5,92.0,6.45,12.9,678.0,461.42,362.5
2018,2,18,13,30,922.0,92.0,6.5,12.7,664.0,414.29,319.05
2018,2,18,13,45,913.0,91.0,6.55,12.55,641.5,363.94,272.22
2018,2,18,14,0,904.0,90.0,6.6,12.4,619.0,312.88,224.43
2018,2,18,14,15,891.5,89.0,6.65,12.15,590.0,255.17,171.94
2018,2,18,14,30,879.0,88.0,6.7,11.9,561.0,202.43,125.79
2018,2,18,14,45,863.5,86.0,6.7,11.7,526.0,149.02,84.63
2018,2,18,15,0,848.0,84.0,6.7,11.5,491.0,96.64,55.16
2018,2,18,15,15,825.0,82.0,6.7,11.5,450.0,61.46,49.57
2018,2,18,15,30,802.0,80.0,6.7,11.5,409.0,61.2,49.47
2018,2,18,15,45,766.5,76.5,6.55,10.95,362.5,59.71,48.35
2018,2,18,16,0,731.0,73.0,6.4,10.4,316.0,53.11,42.56
2018,2,18,16,15,679.0,68.5,6.25,10.1,267.5,51.01,40.7
2018,2,18,16,30,627.0,64.0,6.1,9.8,219.0,48.97,38.8
2018,2,18,16,45,545.0,57.5,6.0,9.45,171.0,45.18,35.14
2018,2,18,17,0,463.0,51.0,5.9,9.1,123.0,41.49,31.32
2018,2,18,17,15,326.0,39.0,5.85,8.9,81.0,32.48,22.06
2018,2,18,17,30,189.0,27.0,5.8,8.7,39.0,21.41,1.12
2018,2,18,17,45,94.5,13.5,5.7,8.45,19.5,12.28,0.0
2018,2,18,18,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.55,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.45,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.35,7.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.25,7.25,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.65,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.55,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.45,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.45,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.65,5.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.7,5.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.7,5.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.7,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.45,5.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,19,6,45,27.5,5.0,4.5,5.45,5.5,0.0,0.0
2018,2,19,7,0,55.0,10.0,4.5,5.6,11.0,40.24,0.0
2018,2,19,7,15,188.5,25.5,4.55,5.9,43.0,171.82,31.91
2018,2,19,7,30,322.0,41.0,4.6,6.2,75.0,286.1,231.38
2018,2,19,7,45,447.5,47.5,4.7,6.5,122.0,387.31,328.55
2018,2,19,8,0,573.0,54.0,4.8,6.8,169.0,490.87,420.86
2018,2,19,8,15,623.5,60.5,4.7,7.1,215.5,544.96,468.23
2018,2,19,8,30,674.0,67.0,4.6,7.4,262.0,598.65,512.38
2018,2,19,8,45,731.0,69.0,4.55,7.7,313.0,645.84,549.55
2018,2,19,9,0,788.0,71.0,4.5,8.0,364.0,697.3,588.78
2018,2,19,9,15,815.5,73.0,4.4,8.25,407.5,724.38,607.59
2018,2,19,9,30,843.0,75.0,4.3,8.5,451.0,748.61,623.81
2018,2,19,9,45,866.0,75.5,4.15,8.75,490.5,764.5,632.99
2018,2,19,10,0,889.0,76.0,4.0,9.0,530.0,771.01,635.1
2018,2,19,10,15,902.5,77.5,3.95,9.15,563.0,774.48,635.85
2018,2,19,10,30,916.0,79.0,3.9,9.3,596.0,774.45,634.08
2018,2,19,10,45,925.5,80.0,3.8,9.45,622.0,767.34,626.9
2018,2,19,11,0,935.0,81.0,3.7,9.6,648.0,756.67,617.24
2018,2,19,11,15,941.0,81.5,3.65,9.75,666.5,739.47,603.05
2018,2,19,11,30,947.0,82.0,3.6,9.9,685.0,718.86,585.11
2018,2,19,11,45,950.5,82.5,3.6,10.05,695.5,693.29,563.32
2018,2,19,12,0,954.0,83.0,3.6,10.2,706.0,664.55,538.78
2018,2,19,12,15,954.0,83.5,3.6,10.3,708.5,630.73,509.98
2018,2,19,12,30,954.0,84.0,3.6,10.4,711.0,594.19,478.5
2018,2,19,12,45,952.0,84.0,3.65,10.5,705.0,553.63,443.28
2018,2,19,13,0,950.0,84.0,3.7,10.6,699.0,510.84,405.42
2018,2,19,13,15,903.0,97.0,3.75,10.65,672.0,458.92,359.87
2018,2,19,13,30,856.0,110.0,3.8,10.7,645.0,405.86,312.91
2018,2,19,13,45,618.0,124.0,3.85,10.7,503.5,294.57,223.68
2018,2,19,14,0,380.0,138.0,3.9,10.7,362.0,208.61,156.9
2018,2,19,14,15,196.5,148.5,3.9,10.7,264.0,158.63,120.54
2018,2,19,14,30,13.0,159.0,3.9,10.7,166.0,137.91,110.95
2018,2,19,14,45,103.0,159.5,3.9,10.65,209.5,135.45,105.33
2018,2,19,15,0,193.0,160.0,3.9,10.6,253.0,123.66,94.79
2018,2,19,15,15,282.5,151.5,3.9,10.6,275.0,107.98,91.15
2018,2,19,15,30,372.0,143.0,3.9,10.6,297.0,97.56,82.12
2018,2,19,15,45,412.0,121.0,3.7,10.35,274.0,84.45,70.65
2018,2,19,16,0,452.0,99.0,3.5,10.1,251.0,70.77,58.54
2018,2,19,16,15,442.5,86.5,3.35,9.6,217.0,63.04,51.69
2018,2,19,16,30,433.0,74.0,3.2,9.1,183.0,54.99,44.39
2018,2,19,16,45,368.5,63.0,3.1,8.55,142.0,47.51,37.43
2018,2,19,17,0,304.0,52.0,3.0,8.0,101.0,39.82,30.06
2018,2,19,17,15,232.5,39.0,3.0,7.7,68.5,30.32,20.55
2018,2,19,17,30,161.0,26.0,3.0,7.4,36.0,20.52,3.45
2018,2,19,17,45,104.0,16.5,3.05,7.1,20.5,15.01,0.0
2018,2,19,18,0,47.0,7.0,3.1,6.8,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.05,6.65,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,6,45,42.5,6.0,1.4,4.05,6.5,0.0,0.0
2018,2,20,7,0,85.0,12.0,1.3,4.4,13.0,59.36,0.0
2018,2,20,7,15,225.5,24.0,1.25,4.9,45.0,192.46,68.32
2018,2,20,7,30,366.0,36.0,1.2,5.4,77.0,313.01,253.13
2018,2,20,7,45,402.0,47.0,1.1,5.95,112.5,358.88,300.35
2018,2,20,8,0,438.0,58.0,1.0,6.5,148.0,405.47,341.77
2018,2,20,8,15,324.5,82.0,0.9,6.95,158.0,358.37,303.04
2018,2,20,8,30,211.0,106.0,0.8,7.4,168.0,293.92,248.67
2018,2,20,8,45,131.0,127.0,0.65,7.9,167.5,246.2,207.14
2018,2,20,9,0,51.0,148.0,0.5,8.4,167.0,195.7,162.43
2018,2,20,9,15,93.0,168.0,0.6,8.75,208.0,247.31,205.98
2018,2,20,9,30,135.0,188.0,0.7,9.1,249.0,311.91,258.25
2018,2,20,9,45,344.5,172.5,0.8,9.45,346.0,462.56,380.5
2018,2,20,10,0,554.0,157.0,0.9,9.8,443.0,614.01,496.19
2018,2,20,10,15,720.0,121.5,1.0,10.0,517.0,699.25,559.11
2018,2,20,10,30,886.0,86.0,1.1,10.2,591.0,763.69,604.3
2018,2,20,10,45,903.0,86.0,1.2,10.4,620.0,761.22,601.53
2018,2,20,11,0,920.0,86.0,1.3,10.6,649.0,755.06,597.06
2018,2,20,11,15,925.5,87.5,1.35,10.7,667.5,738.75,585.04
2018,2,20,11,30,931.0,89.0,1.4,10.8,686.0,719.05,569.38
2018,2,20,11,45,932.0,89.5,1.5,10.95,695.0,692.13,548.54
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,662.23,525.05
2018,2,20,12,15,933.5,90.0,1.65,11.15,706.0,628.71,498.1
2018,2,20,12,30,934.0,90.0,1.7,11.2,708.0,592.52,468.45
2018,2,20,12,45,934.0,89.0,1.8,11.2,702.5,552.63,435.51
2018,2,20,13,0,934.0,88.0,1.9,11.2,697.0,510.43,399.71
2018,2,20,13,15,929.5,87.0,1.95,11.2,682.5,464.24,359.52
2018,2,20,13,30,925.0,86.0,2.0,11.2,668.0,416.49,316.96
2018,2,20,13,45,917.0,85.0,2.1,11.15,646.0,366.27,271.61
2018,2,20,14,0,909.0,84.0,2.2,11.1,624.0,315.24,224.9
2018,2,20,14,15,897.5,83.0,2.25,11.0,595.0,262.87,177.35
2018,2,20,14,30,886.0,82.0,2.3,10.9,566.0,210.46,131.64
2018,2,20,14,45,667.0,122.5,2.4,10.8,474.0,155.39,97.4
2018,2,20,15,0,448.0,163.0,2.5,10.7,382.0,132.49,94.51
2018,2,20,15,15,291.0,170.5,2.5,10.7,308.0,119.88,101.49
2018,2,20,15,30,134.0,178.0,2.5,10.7,234.0,129.75,110.46
2018,2,20,15,45,104.0,156.0,2.55,10.3,196.5,115.61,98.33
2018,2,20,16,0,74.0,134.0,2.6,9.9,159.0,105.03,89.24
2018,2,20,16,15,60.0,113.0,2.55,9.4,131.5,89.88,75.87
2018,2,20,16,30,46.0,92.0,2.5,8.9,104.0,74.37,61.93
2018,2,20,16,45,31.5,72.5,2.45,8.45,80.0,59.51,48.28
2018,2,20,17,0,17.0,53.0,2.4,8.0,56.0,44.33,34.15
2018,2,20,17,15,30.5,36.0,2.4,7.75,39.0,30.69,21.03
2018,2,20,17,30,44.0,19.0,2.4,7.5,22.0,15.63,2.77
2018,2,20,17,45,43.0,12.5,2.4,7.2,13.5,11.37,0.0
2018,2,20,18,0,42.0,6.0,2.4,6.9,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.4,6.7,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,21,6,45,26.5,5.5,1.6,6.2,6.0,0.0,0.0
2018,2,21,7,0,53.0,11.0,1.7,6.3,12.0,40.41,0.0
2018,2,21,7,15,171.0,25.5,1.75,6.55,42.5,165.39,77.73
2018,2,21,7,30,289.0,40.0,1.8,6.8,73.0,270.37,220.08
2018,2,21,7,45,432.5,46.0,1.9,7.0,123.0,379.89,319.5
2018,2,21,8,0,576.0,52.0,2.0,7.2,173.0,495.33,418.52
2018,2,21,8,15,636.0,57.5,2.0,7.6,222.0,555.15,467.78
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,610.18,510.93
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,653.04,542.93
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,693.98,572.37
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,722.89,591.68
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,749.03,608.59
2018,2,21,9,45,858.0,75.0,2.0,10.0,494.5,764.89,617.76
2018,2,21,10,0,880.0,76.0,2.0,10.4,534.0,771.32,620.05
2018,2,21,10,15,893.5,77.5,1.85,10.7,567.0,774.92,619.37
2018,2,21,10,30,907.0,79.0,1.7,11.0,600.0,775.03,616.21
2018,2,21,10,45,915.5,80.5,1.6,11.3,626.0,767.87,608.4
2018,2,21,11,0,924.0,82.0,1.5,11.6,652.0,757.19,598.29
2018,2,21,11,15,929.0,84.0,1.3,11.85,670.5,741.06,583.5
2018,2,21,11,30,934.0,86.0,1.1,12.1,689.0,721.51,565.36
2018,2,21,11,45,936.0,86.5,0.95,12.3,699.0,695.17,542.57
2018,2,21,12,0,938.0,87.0,0.8,12.5,709.0,665.78,517.41
2018,2,21,12,15,938.0,87.5,0.8,12.6,711.0,632.3,490.9
2018,2,21,12,30,938.0,88.0,0.8,12.7,713.0,596.14,461.85
2018,2,21,12,45,934.5,88.5,0.85,12.85,707.0,555.69,429.26
2018,2,21,13,0,931.0,89.0,0.9,13.0,701.0,513.16,394.12
2018,2,21,13,15,925.5,89.0,0.95,13.0,686.5,467.47,355.69
2018,2,21,13,30,920.0,89.0,1.0,13.0,672.0,420.27,314.88
2018,2,21,13,45,910.5,89.0,1.1,13.05,650.0,370.49,271.14
2018,2,21,14,0,901.0,89.0,1.2,13.1,628.0,320.02,226.0
2018,2,21,14,15,888.0,88.0,1.25,13.0,598.5,267.52,179.38
2018,2,21,14,30,875.0,87.0,1.3,12.9,569.0,209.06,129.48
2018,2,21,14,45,855.0,86.0,1.35,12.8,532.5,155.86,88.5
2018,2,21,15,0,835.0,85.0,1.4,12.7,496.0,104.15,58.04
2018,2,21,15,15,812.0,82.0,1.4,12.7,454.5,60.83,48.7
2018,2,21,15,30,789.0,79.0,1.4,12.7,413.0,59.78,47.95
2018,2,21,15,45,750.5,77.0,1.6,12.25,367.0,59.48,47.89
2018,2,21,16,0,712.0,75.0,1.8,11.8,321.0,54.03,43.16
2018,2,21,16,15,665.5,70.0,1.85,11.25,273.0,51.63,41.12
2018,2,21,16,30,619.0,65.0,1.9,10.7,225.0,49.24,38.98
2018,2,21,16,45,556.5,56.5,2.0,10.1,178.0,43.81,33.95
2018,2,21,17,0,494.0,48.0,2.1,9.5,131.0,38.24,28.59
2018,2,21,17,15,383.0,38.0,2.2,9.15,89.5,31.04,21.34
2018,2,21,17,30,272.0,28.0,2.3,8.8,48.0,23.69,8.78
2018,2,21,17,45,159.0,17.0,2.4,8.4,26.5,15.46,0.0
2018,2,21,18,0,46.0,6.0,2.5,8.0,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,2.55,7.85,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
