Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,22,6,45,55.0,7.5,3.5,6.15,9.0,0.0,0.0
2018,2,22,7,0,110.0,15.0,3.6,6.4,18.0,77.17,0.0
2018,2,22,7,15,232.0,27.5,3.7,6.85,50.0,205.61,116.46
2018,2,22,7,30,354.0,40.0,3.8,7.3,82.0,312.48,257.15
2018,2,22,7,45,462.5,48.0,3.9,7.75,130.0,404.15,342.03
2018,2,22,8,0,571.0,56.0,4.0,8.2,178.0,499.3,425.17
2018,2,22,8,15,645.5,59.0,4.05,8.6,229.5,566.57,481.78
2018,2,22,8,30,720.0,62.0,4.1,9.0,281.0,629.65,532.39
2018,2,22,8,45,758.0,65.5,4.2,9.4,328.5,671.3,564.45
2018,2,22,9,0,796.0,69.0,4.3,9.8,376.0,710.95,594.05
2018,2,22,9,15,820.0,71.5,4.3,10.1,419.5,736.25,611.51
2018,2,22,9,30,844.0,74.0,4.3,10.4,463.0,758.68,626.48
2018,2,22,9,45,862.0,76.0,4.35,10.65,501.5,772.73,635.33
2018,2,22,10,0,880.0,78.0,4.4,10.9,540.0,777.24,636.96
2018,2,22,10,15,709.0,127.0,4.5,11.05,514.0,702.9,578.9
2018,2,22,10,30,538.0,176.0,4.6,11.2,488.0,608.99,502.03
2018,2,22,10,45,647.0,154.5,4.7,11.35,545.5,660.81,543.33
2018,2,22,11,0,756.0,133.0,4.8,11.5,603.0,700.93,574.34
2018,2,22,11,15,652.0,163.0,4.9,11.5,576.5,638.54,523.15
2018,2,22,11,30,548.0,193.0,5.0,11.5,550.0,572.28,469.09
2018,2,22,11,45,387.0,244.5,5.15,11.55,498.5,496.75,406.17
2018,2,22,12,0,226.0,296.0,5.3,11.6,447.0,415.21,338.32
2018,2,22,12,15,400.5,253.0,5.4,11.5,521.5,474.63,387.14
2018,2,22,12,30,575.0,210.0,5.5,11.4,596.0,510.53,415.27
2018,2,22,12,45,691.5,171.0,5.65,11.35,631.5,509.0,412.11
2018,2,22,13,0,808.0,132.0,5.8,11.3,667.0,496.45,398.75
2018,2,22,13,15,749.5,148.5,5.85,11.2,636.5,443.77,352.85
2018,2,22,13,30,691.0,165.0,5.9,11.1,606.0,396.24,310.92
2018,2,22,13,45,566.0,193.0,6.0,11.0,546.5,339.05,262.81
2018,2,22,14,0,441.0,221.0,6.1,10.9,487.0,292.59,224.82
2018,2,22,14,15,528.5,188.0,6.1,10.8,492.0,258.71,190.8
2018,2,22,14,30,616.0,155.0,6.1,10.7,497.0,216.18,149.56
2018,2,22,14,45,686.5,130.0,6.1,10.55,489.0,167.21,106.53
2018,2,22,15,0,757.0,105.0,6.1,10.4,481.0,111.06,66.07
2018,2,22,15,15,639.5,116.5,6.1,10.4,416.0,78.19,64.69
2018,2,22,15,30,522.0,128.0,6.1,10.4,351.0,87.9,73.57
2018,2,22,15,45,583.0,104.5,5.95,10.1,328.5,73.73,61.09
2018,2,22,16,0,644.0,81.0,5.8,9.8,306.0,58.04,47.11
2018,2,22,16,15,626.5,73.5,5.65,9.5,266.0,54.03,43.56
2018,2,22,16,30,609.0,66.0,5.5,9.2,226.0,49.85,39.75
2018,2,22,16,45,551.0,58.5,5.35,8.95,180.5,45.34,35.48
2018,2,22,17,0,493.0,51.0,5.2,8.7,135.0,40.77,30.95
2018,2,22,17,15,373.5,41.5,5.05,8.5,93.0,34.14,24.18
2018,2,22,17,30,254.0,32.0,4.9,8.3,51.0,25.33,11.21
2018,2,22,17,45,144.0,19.5,4.8,8.05,28.5,17.74,0.0
2018,2,22,18,0,34.0,7.0,4.7,7.8,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,4.6,7.7,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.45,7.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,6.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,5.15,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.9,3.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,23,6,45,87.0,8.5,2.75,3.7,11.0,0.0,0.0
2018,2,23,7,0,174.0,17.0,2.8,4.2,22.0,116.62,0.0
2018,2,23,7,15,317.5,28.0,2.95,4.8,59.0,262.42,168.15
2018,2,23,7,30,461.0,39.0,3.1,5.4,96.0,382.54,317.39
2018,2,23,7,45,572.0,44.0,3.25,6.0,147.0,475.05,402.73
2018,2,23,8,0,683.0,49.0,3.4,6.6,198.0,564.99,480.16
2018,2,23,8,15,720.0,55.0,3.55,7.0,246.0,612.6,520.16
2018,2,23,8,30,757.0,61.0,3.7,7.4,294.0,658.89,557.22
2018,2,23,8,45,806.0,62.5,3.85,7.85,346.0,706.95,594.07
2018,2,23,9,0,855.0,64.0,4.0,8.3,398.0,753.13,628.27
2018,2,23,9,15,877.5,66.5,3.95,8.6,443.0,770.98,639.44
2018,2,23,9,30,900.0,69.0,3.9,8.9,488.0,792.72,653.49
2018,2,23,9,45,913.0,71.5,3.9,9.25,526.5,803.88,659.42
2018,2,23,10,0,926.0,74.0,3.9,9.6,565.0,811.62,662.86
2018,2,23,10,15,935.0,76.0,3.85,9.85,597.0,812.13,661.0
2018,2,23,10,30,944.0,78.0,3.8,10.1,629.0,809.05,656.64
2018,2,23,10,45,952.0,79.0,3.8,10.35,655.0,800.45,648.59
2018,2,23,11,0,960.0,80.0,3.8,10.6,681.0,788.23,638.05
2018,2,23,11,15,965.5,80.5,3.8,10.8,699.5,770.09,623.37
2018,2,23,11,30,971.0,81.0,3.8,11.0,718.0,748.46,605.86
2018,2,23,11,45,974.0,81.5,3.75,11.2,728.5,721.75,583.13
2018,2,23,12,0,977.0,82.0,3.7,11.4,739.0,691.82,557.68
2018,2,23,12,15,976.0,83.0,3.65,11.55,741.0,656.91,528.12
2018,2,23,12,30,975.0,84.0,3.6,11.7,743.0,619.26,495.92
2018,2,23,12,45,970.0,85.5,3.55,11.8,736.5,577.46,459.93
2018,2,23,13,0,965.0,87.0,3.5,11.9,730.0,533.56,421.49
2018,2,23,13,15,960.5,86.0,3.45,11.95,715.0,485.79,379.2
2018,2,23,13,30,956.0,85.0,3.4,12.0,700.0,436.39,334.58
2018,2,23,13,45,948.0,85.0,3.3,12.05,678.0,385.27,287.65
2018,2,23,14,0,940.0,85.0,3.2,12.1,656.0,333.25,239.42
2018,2,23,14,15,927.5,83.5,3.1,12.1,625.0,278.35,189.28
2018,2,23,14,30,915.0,82.0,3.0,12.1,594.0,223.54,140.94
2018,2,23,14,45,898.0,80.0,2.9,12.05,556.5,168.14,96.85
2018,2,23,15,0,881.0,78.0,2.8,12.0,519.0,106.45,56.85
2018,2,23,15,15,860.0,75.5,2.8,12.0,477.0,56.02,44.54
2018,2,23,15,30,839.0,73.0,2.8,12.0,435.0,55.19,43.95
2018,2,23,15,45,809.5,70.0,2.6,11.55,388.5,53.93,43.02
2018,2,23,16,0,780.0,67.0,2.4,11.1,342.0,52.71,42.09
2018,2,23,16,15,738.0,62.5,2.35,10.4,293.0,50.2,39.97
2018,2,23,16,30,696.0,58.0,2.3,9.7,244.0,47.69,37.76
2018,2,23,16,45,629.5,52.5,2.25,8.95,194.5,40.41,31.08
2018,2,23,17,0,563.0,47.0,2.2,8.2,145.0,37.24,27.94
2018,2,23,17,15,446.5,39.0,2.25,7.8,101.0,31.77,22.32
2018,2,23,17,30,330.0,31.0,2.3,7.4,57.0,26.36,13.15
2018,2,23,17,45,194.0,19.5,2.4,7.05,32.0,17.74,0.0
2018,2,23,18,0,58.0,8.0,2.5,6.7,7.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,2.45,6.55,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.35,3.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,24,6,45,59.0,9.0,2.45,5.05,11.0,0.0,0.0
2018,2,24,7,0,118.0,18.0,2.5,5.6,22.0,85.44,0.0
2018,2,24,7,15,242.0,31.0,2.6,6.2,56.5,225.6,154.27
2018,2,24,7,30,366.0,44.0,2.7,6.8,91.0,327.41,271.6
2018,2,24,7,45,445.0,52.5,2.85,7.4,134.5,401.45,339.88
2018,2,24,8,0,524.0,61.0,3.0,8.0,178.0,477.23,405.95
2018,2,24,8,15,511.0,75.0,3.1,8.55,211.5,494.26,420.69
2018,2,24,8,30,498.0,89.0,3.2,9.1,245.0,508.59,431.93
2018,2,24,8,45,479.0,107.5,3.3,9.6,276.5,515.68,436.32
2018,2,24,9,0,460.0,126.0,3.4,10.1,308.0,525.46,442.16
2018,2,24,9,15,462.5,141.5,3.5,10.45,342.0,545.56,456.5
2018,2,24,9,30,465.0,157.0,3.6,10.8,376.0,563.38,468.69
2018,2,24,9,45,535.5,153.5,3.7,11.2,425.0,610.55,505.08
2018,2,24,10,0,606.0,150.0,3.8,11.6,474.0,662.14,543.83
2018,2,24,10,15,584.0,165.5,3.9,11.85,493.0,653.23,534.48
2018,2,24,10,30,562.0,181.0,4.0,12.1,512.0,636.87,519.96
2018,2,24,10,45,562.5,189.5,4.05,12.3,532.5,633.5,515.77
2018,2,24,11,0,563.0,198.0,4.1,12.5,553.0,627.69,509.62
2018,2,24,11,15,525.5,219.0,4.15,12.55,557.5,605.02,490.22
2018,2,24,11,30,488.0,240.0,4.2,12.6,562.0,581.14,469.98
2018,2,24,11,45,465.5,253.0,4.25,12.65,564.0,558.91,451.31
2018,2,24,12,0,443.0,266.0,4.3,12.7,566.0,535.86,431.94
2018,2,24,12,15,428.0,272.5,4.35,12.7,563.0,511.0,411.29
2018,2,24,12,30,413.0,279.0,4.4,12.7,560.0,482.34,387.55
2018,2,24,12,45,401.0,279.0,4.45,12.7,550.0,453.98,363.84
2018,2,24,13,0,389.0,279.0,4.5,12.7,540.0,425.54,339.79
2018,2,24,13,15,391.5,272.0,4.55,12.7,530.0,397.68,315.82
2018,2,24,13,30,394.0,265.0,4.6,12.7,520.0,369.0,290.73
2018,2,24,13,45,452.5,236.0,4.65,12.7,520.0,338.89,262.88
2018,2,24,14,0,511.0,207.0,4.7,12.7,520.0,304.24,230.12
2018,2,24,14,15,575.5,176.0,4.7,12.65,513.0,263.71,191.48
2018,2,24,14,30,640.0,145.0,4.7,12.6,506.0,216.05,147.09
2018,2,24,14,45,646.0,133.0,4.7,12.55,478.0,168.63,108.06
2018,2,24,15,0,652.0,121.0,4.7,12.5,450.0,120.43,75.15
2018,2,24,15,15,698.5,103.5,4.7,12.5,430.0,68.69,55.69
2018,2,24,15,30,745.0,86.0,4.7,12.5,410.0,64.45,52.09
2018,2,24,15,45,718.0,82.5,4.6,12.15,368.0,57.45,46.03
2018,2,24,16,0,691.0,79.0,4.5,11.8,326.0,56.43,45.28
2018,2,24,16,15,645.0,74.0,4.25,11.35,278.5,54.17,43.38
2018,2,24,16,30,599.0,69.0,4.0,10.9,231.0,51.93,41.38
2018,2,24,16,45,529.0,62.0,3.8,10.45,184.0,47.92,37.64
2018,2,24,17,0,459.0,55.0,3.6,10.0,137.0,43.91,33.69
2018,2,24,17,15,347.5,45.0,3.5,9.6,95.5,37.01,26.8
2018,2,24,17,30,236.0,35.0,3.4,9.2,54.0,27.62,14.84
2018,2,24,17,45,134.0,21.5,3.35,8.85,30.5,19.56,0.0
2018,2,24,18,0,32.0,8.0,3.3,8.5,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,3.25,8.35,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,25,6,45,77.0,10.0,1.35,5.45,13.0,0.0,0.0
2018,2,25,7,0,154.0,20.0,1.3,5.9,26.0,108.94,0.0
2018,2,25,7,15,299.5,31.5,1.25,6.45,64.0,261.97,188.18
2018,2,25,7,30,445.0,43.0,1.2,7.0,102.0,380.33,312.87
2018,2,25,7,45,520.5,49.5,1.15,7.55,147.0,451.62,376.45
2018,2,25,8,0,596.0,56.0,1.1,8.1,192.0,524.29,436.79
2018,2,25,8,15,650.0,62.0,1.2,8.8,242.0,581.89,482.3
2018,2,25,8,30,704.0,68.0,1.3,9.5,292.0,639.25,525.58
2018,2,25,8,45,753.5,69.5,1.4,10.2,342.5,682.43,556.51
2018,2,25,9,0,803.0,71.0,1.5,10.9,393.0,728.89,588.97
2018,2,25,9,15,829.0,74.0,1.55,11.35,438.0,756.64,606.94
2018,2,25,9,30,855.0,77.0,1.6,11.8,483.0,781.47,622.67
2018,2,25,9,45,874.0,77.5,1.65,12.25,521.5,787.93,625.05
2018,2,25,10,0,893.0,78.0,1.7,12.7,560.0,798.01,630.27
2018,2,25,10,15,905.5,79.5,1.7,12.95,593.0,800.78,630.28
2018,2,25,10,30,918.0,81.0,1.7,13.2,626.0,800.03,627.98
2018,2,25,10,45,928.0,82.0,1.7,13.45,652.5,793.2,621.56
2018,2,25,11,0,938.0,83.0,1.7,13.7,679.0,782.77,612.8
2018,2,25,11,15,945.0,83.5,1.75,13.85,698.0,766.02,600.43
2018,2,25,11,30,952.0,84.0,1.8,14.0,717.0,745.79,585.56
2018,2,25,11,45,956.0,83.5,1.9,14.15,727.5,719.1,565.04
2018,2,25,12,0,960.0,83.0,2.0,14.3,738.0,689.22,541.76
2018,2,25,12,15,959.5,84.0,2.1,14.4,740.0,655.03,514.78
2018,2,25,12,30,959.0,85.0,2.2,14.5,742.0,618.11,485.04
2018,2,25,12,45,955.0,86.0,2.35,14.55,735.5,576.82,451.46
2018,2,25,13,0,951.0,87.0,2.5,14.6,729.0,533.4,415.18
2018,2,25,13,15,947.0,86.0,2.6,14.6,714.5,486.32,374.86
2018,2,25,13,30,943.0,85.0,2.7,14.6,700.0,437.6,332.05
2018,2,25,13,45,937.0,83.5,2.85,14.55,678.0,386.36,286.29
2018,2,25,14,0,931.0,82.0,3.0,14.5,656.0,334.12,238.81
2018,2,25,14,15,920.5,81.0,3.15,14.35,626.5,280.43,190.23
2018,2,25,14,30,910.0,80.0,3.3,14.2,597.0,226.61,142.85
2018,2,25,14,45,862.0,86.5,3.4,14.05,552.0,167.09,96.38
2018,2,25,15,0,814.0,93.0,3.5,13.9,507.0,118.46,66.95
2018,2,25,15,15,780.0,91.5,3.5,13.9,462.5,68.69,55.35
2018,2,25,15,30,746.0,90.0,3.5,13.9,418.0,61.16,48.86
2018,2,25,15,45,684.0,89.5,3.7,13.25,365.5,62.19,50.04
2018,2,25,16,0,622.0,89.0,3.9,12.6,313.0,63.53,51.47
2018,2,25,16,15,616.0,78.5,3.75,12.0,274.0,57.41,46.17
2018,2,25,16,30,610.0,68.0,3.6,11.4,235.0,50.98,40.46
2018,2,25,16,45,530.5,61.0,3.4,10.8,185.5,46.87,36.68
2018,2,25,17,0,451.0,54.0,3.2,10.2,136.0,42.77,32.7
2018,2,25,17,15,341.5,44.0,3.15,9.9,95.0,35.83,25.83
2018,2,25,17,30,232.0,34.0,3.1,9.6,54.0,26.75,14.9
2018,2,25,17,45,130.0,20.0,3.05,9.25,30.0,18.19,0.0
2018,2,25,18,0,28.0,6.0,3.0,8.9,6.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,2.95,8.85,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,26,6,45,41.5,11.0,3.85,9.45,12.5,10.01,0.0
2018,2,26,7,0,83.0,22.0,3.9,9.4,25.0,69.25,0.0
2018,2,26,7,15,193.5,37.5,4.05,9.4,60.0,210.39,155.37
2018,2,26,7,30,304.0,53.0,4.2,9.4,95.0,303.23,251.78
2018,2,26,7,45,316.5,63.0,4.3,9.45,122.5,328.18,278.26
2018,2,26,8,0,329.0,73.0,4.4,9.5,150.0,353.68,302.69
2018,2,26,8,15,205.5,100.5,4.4,9.55,152.0,287.35,245.74
2018,2,26,8,30,82.0,128.0,4.4,9.6,154.0,202.48,171.1
2018,2,26,8,45,124.0,148.5,4.45,9.7,195.0,269.53,228.62
2018,2,26,9,0,166.0,169.0,4.5,9.8,236.0,323.57,274.03
2018,2,26,9,15,260.5,177.5,4.5,9.95,296.0,418.17,353.01
2018,2,26,9,30,355.0,186.0,4.5,10.1,356.0,498.73,418.68
2018,2,26,9,45,475.5,171.5,4.5,10.25,419.0,587.86,490.27
2018,2,26,10,0,596.0,157.0,4.5,10.4,482.0,666.71,552.1
2018,2,26,10,15,727.0,128.5,4.5,10.55,547.5,730.1,600.79
2018,2,26,10,30,858.0,100.0,4.5,10.7,613.0,784.68,640.57
2018,2,26,10,45,884.0,95.5,4.5,10.9,643.5,778.37,633.96
2018,2,26,11,0,910.0,91.0,4.5,11.1,674.0,774.33,629.62
2018,2,26,11,15,917.5,91.5,4.5,11.25,693.0,758.33,616.49
2018,2,26,11,30,925.0,92.0,4.5,11.4,712.0,738.9,600.67
2018,2,26,11,45,930.5,91.5,4.45,11.55,723.0,713.75,579.13
2018,2,26,12,0,936.0,91.0,4.4,11.7,734.0,685.4,554.9
2018,2,26,12,15,937.5,91.5,4.4,11.75,737.0,652.49,527.18
2018,2,26,12,30,939.0,92.0,4.4,11.8,740.0,616.8,496.75
2018,2,26,12,45,911.5,100.5,4.35,11.9,725.0,570.63,457.21
2018,2,26,13,0,884.0,109.0,4.3,12.0,710.0,522.81,415.82
2018,2,26,13,15,878.0,108.5,4.3,12.0,695.5,476.89,375.37
2018,2,26,13,30,872.0,108.0,4.3,12.0,681.0,429.69,332.89
2018,2,26,13,45,886.5,100.5,4.25,11.95,666.5,382.38,288.99
2018,2,26,14,0,901.0,93.0,4.2,11.9,652.0,337.27,245.86
2018,2,26,14,15,888.0,92.0,4.15,11.8,622.0,284.24,197.15
2018,2,26,14,30,875.0,91.0,4.1,11.7,592.0,225.22,144.92
2018,2,26,14,45,855.0,90.0,4.0,11.65,555.0,171.4,101.04
2018,2,26,15,0,835.0,89.0,3.9,11.6,518.0,119.11,66.62
2018,2,26,15,15,813.0,86.5,3.9,11.6,476.5,67.43,54.72
2018,2,26,15,30,791.0,84.0,3.9,11.6,435.0,62.86,50.82
2018,2,26,15,45,664.5,94.0,3.7,11.2,367.5,65.2,53.14
2018,2,26,16,0,538.0,104.0,3.5,10.8,300.0,74.76,61.92
2018,2,26,16,15,323.0,106.5,3.3,10.35,219.5,75.85,63.07
2018,2,26,16,30,108.0,109.0,3.1,9.9,139.0,83.79,70.27
2018,2,26,16,45,81.5,89.0,2.9,9.5,109.0,69.44,57.21
2018,2,26,17,0,55.0,69.0,2.7,9.1,79.0,56.21,44.92
2018,2,26,17,15,33.5,49.0,2.7,8.8,54.5,40.63,30.26
2018,2,26,17,30,12.0,29.0,2.7,8.5,30.0,24.75,13.98
2018,2,26,17,45,6.0,16.5,2.7,8.2,17.0,15.01,0.0
2018,2,26,18,0,0.0,4.0,2.7,7.9,4.0,3.64,0.0
2018,2,26,18,15,0.0,2.0,2.7,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.9,7.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.35,6.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.3,6.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.35,5.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.15,5.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.05,4.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.0,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.95,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.0,4.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,6,45,95.5,10.5,4.15,5.6,15.0,63.54,0.0
2018,2,27,7,0,191.0,21.0,4.2,5.9,30.0,159.26,0.0
2018,2,27,7,15,354.0,30.5,4.3,6.3,72.0,300.52,232.81
2018,2,27,7,30,517.0,40.0,4.4,6.7,114.0,429.15,361.08
2018,2,27,7,45,593.0,46.5,4.45,7.1,163.0,502.32,428.53
2018,2,27,8,0,669.0,53.0,4.5,7.5,212.0,571.69,488.34
2018,2,27,8,15,735.5,56.0,4.5,7.9,267.0,637.73,542.41
2018,2,27,8,30,802.0,59.0,4.5,8.3,322.0,703.33,593.74
2018,2,27,8,45,832.5,62.5,4.45,8.7,371.0,740.96,621.03
2018,2,27,9,0,863.0,66.0,4.4,9.1,420.0,776.23,645.67
2018,2,27,9,15,885.0,68.5,4.3,9.45,465.5,793.78,655.89
2018,2,27,9,30,907.0,71.0,4.2,9.8,511.0,815.4,669.04
2018,2,27,9,45,921.0,73.5,4.05,10.15,550.5,827.41,674.55
2018,2,27,10,0,935.0,76.0,3.9,10.5,590.0,835.93,677.74
2018,2,27,10,15,946.5,78.0,3.85,10.85,624.0,838.28,676.93
2018,2,27,10,30,958.0,80.0,3.8,11.2,658.0,836.92,673.56
2018,2,27,10,45,964.5,81.5,3.7,11.5,684.0,827.43,664.26
2018,2,27,11,0,971.0,83.0,3.6,11.8,710.0,814.28,652.52
2018,2,27,11,15,975.5,84.0,3.55,12.05,728.5,795.51,637.21
2018,2,27,11,30,980.0,85.0,3.5,12.3,747.0,773.22,619.5
2018,2,27,11,45,981.5,86.0,3.45,12.55,757.0,745.48,596.55
2018,2,27,12,0,983.0,87.0,3.4,12.8,767.0,714.55,570.66
2018,2,27,12,15,980.0,87.5,3.3,12.95,767.0,677.37,539.72
2018,2,27,12,30,977.0,88.0,3.2,13.1,767.0,637.61,506.34
2018,2,27,12,45,972.5,88.0,3.1,13.25,759.0,594.19,469.55
2018,2,27,13,0,968.0,88.0,3.0,13.4,751.0,548.71,430.38
2018,2,27,13,15,964.0,87.5,2.85,13.5,736.5,501.13,388.64
2018,2,27,13,30,960.0,87.0,2.7,13.6,722.0,451.87,344.6
2018,2,27,13,45,951.5,86.0,2.55,13.65,698.5,399.18,297.1
2018,2,27,14,0,943.0,85.0,2.4,13.7,675.0,345.68,248.29
2018,2,27,14,15,930.5,83.5,2.35,13.7,643.5,290.28,198.19
2018,2,27,14,30,918.0,82.0,2.3,13.7,612.0,234.96,149.39
2018,2,27,14,45,830.5,97.5,2.25,13.65,554.5,176.55,105.08
2018,2,27,15,0,743.0,113.0,2.2,13.6,497.0,126.56,74.67
2018,2,27,15,15,767.0,99.0,2.2,13.6,468.0,71.71,58.01
2018,2,27,15,30,791.0,85.0,2.2,13.6,439.0,63.46,50.93
2018,2,27,15,45,737.5,84.0,2.1,13.2,387.0,58.16,46.45
2018,2,27,16,0,684.0,83.0,2.0,12.8,335.0,58.89,47.29
2018,2,27,16,15,591.5,74.5,2.05,12.05,271.0,53.73,42.86
2018,2,27,16,30,499.0,66.0,2.1,11.3,207.0,48.45,38.23
2018,2,27,16,45,426.5,55.0,2.1,10.55,159.0,41.07,31.55
2018,2,27,17,0,354.0,44.0,2.1,9.8,111.0,33.42,24.46
2018,2,27,17,15,301.0,38.5,2.2,9.35,83.5,30.34,21.21
2018,2,27,17,30,248.0,33.0,2.3,8.9,56.0,25.89,15.3
2018,2,27,17,45,157.5,21.0,2.35,8.45,32.5,16.72,0.0
2018,2,27,18,0,67.0,9.0,2.4,8.0,9.0,8.19,0.0
2018,2,27,18,15,33.5,4.5,2.4,7.85,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,28,6,45,8.0,3.5,1.9,6.95,4.0,7.74,0.0
2018,2,28,7,0,16.0,7.0,1.9,7.5,8.0,17.54,0.0
2018,2,28,7,15,10.5,14.5,2.0,7.95,15.5,19.67,10.35
2018,2,28,7,30,5.0,22.0,2.1,8.4,23.0,22.69,13.9
2018,2,28,7,45,2.5,18.5,2.2,8.85,19.0,18.0,10.07
2018,2,28,8,0,0.0,15.0,2.3,9.3,15.0,13.18,5.87
2018,2,28,8,15,6.0,45.5,2.35,9.65,47.5,44.58,33.52
2018,2,28,8,30,12.0,76.0,2.4,10.0,80.0,77.67,62.3
2018,2,28,8,45,21.0,115.0,2.45,10.35,123.0,133.83,110.36
2018,2,28,9,0,30.0,154.0,2.5,10.7,166.0,184.38,152.62
2018,2,28,9,15,45.5,171.5,2.55,11.0,192.5,213.3,176.48
2018,2,28,9,30,61.0,189.0,2.6,11.3,219.0,241.98,199.84
2018,2,28,9,45,105.0,219.0,2.65,11.6,275.5,307.31,253.39
2018,2,28,10,0,149.0,249.0,2.7,11.9,332.0,384.65,314.97
2018,2,28,10,15,237.5,250.0,2.75,12.0,390.5,462.23,376.94
2018,2,28,10,30,326.0,251.0,2.8,12.1,449.0,523.86,425.31
2018,2,28,10,45,448.0,227.5,2.85,12.25,512.0,594.25,480.14
2018,2,28,11,0,570.0,204.0,2.9,12.4,575.0,647.65,521.07
2018,2,28,11,15,504.0,213.0,2.9,12.45,547.5,591.52,476.06
2018,2,28,11,30,438.0,222.0,2.9,12.5,520.0,536.28,432.13
2018,2,28,11,45,247.0,263.0,2.95,12.55,431.5,421.57,339.66
2018,2,28,12,0,56.0,304.0,3.0,12.6,343.0,313.14,250.82
2018,2,28,12,15,60.5,309.5,3.0,12.55,351.5,315.2,252.67
2018,2,28,12,30,65.0,315.0,3.0,12.5,360.0,316.51,253.52
2018,2,28,12,45,63.5,308.5,3.0,12.45,352.5,303.64,243.12
2018,2,28,13,0,62.0,302.0,3.0,12.4,345.0,290.94,232.88
2018,2,28,13,15,59.5,293.5,2.95,12.3,334.0,276.33,221.12
2018,2,28,13,30,57.0,285.0,2.9,12.2,323.0,262.02,209.57
2018,2,28,13,45,115.0,282.0,2.9,12.1,355.5,269.81,214.55
2018,2,28,14,0,173.0,279.0,2.9,12.0,388.0,273.32,215.09
2018,2,28,14,15,145.5,247.5,2.85,11.9,336.5,230.21,180.34
2018,2,28,14,30,118.0,216.0,2.8,11.8,285.0,190.77,148.96
2018,2,28,14,45,93.0,211.5,2.75,11.65,263.5,179.75,141.31
2018,2,28,15,0,68.0,207.0,2.7,11.5,242.0,165.59,131.7
2018,2,28,15,15,94.5,193.5,2.7,11.5,238.5,149.2,120.08
2018,2,28,15,30,121.0,180.0,2.7,11.5,235.0,131.59,111.47
2018,2,28,15,45,130.5,162.5,2.6,11.35,216.0,120.49,102.06
2018,2,28,16,0,140.0,145.0,2.5,11.2,197.0,109.01,92.2
2018,2,28,16,15,149.5,124.0,2.45,11.05,172.5,94.97,79.92
2018,2,28,16,30,159.0,103.0,2.4,10.9,148.0,80.45,66.99
2018,2,28,16,45,152.5,87.5,2.35,10.75,124.0,66.43,54.29
2018,2,28,17,0,146.0,72.0,2.3,10.6,100.0,55.46,44.08
2018,2,28,17,15,99.5,53.5,2.35,10.5,70.0,43.11,32.38
2018,2,28,17,30,53.0,35.0,2.4,10.4,40.0,28.7,17.83
2018,2,28,17,45,26.5,20.0,2.4,10.3,22.5,16.61,0.0
2018,2,28,18,0,0.0,5.0,2.4,10.2,5.0,4.55,0.0
2018,2,28,18,15,0.0,2.5,2.45,10.2,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.15,11.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,4.0,4.75,11.65,4.0,3.64,0.0
2018,3,1,7,0,0.0,8.0,4.6,11.7,8.0,7.02,0.0
2018,3,1,7,15,2.5,20.0,4.5,11.75,20.5,19.21,9.79
2018,3,1,7,30,5.0,32.0,4.4,11.8,33.0,31.57,21.18
2018,3,1,7,45,2.5,44.5,4.3,11.9,45.0,41.03,29.62
2018,3,1,8,0,0.0,57.0,4.2,12.0,57.0,51.19,38.52
2018,3,1,8,15,0.0,49.0,4.2,12.05,49.0,43.24,31.77
2018,3,1,8,30,0.0,41.0,4.2,12.1,41.0,36.15,25.65
2018,3,1,8,45,0.0,36.0,4.25,12.15,36.0,31.73,21.79
2018,3,1,9,0,0.0,31.0,4.3,12.2,31.0,27.32,17.93
2018,3,1,9,15,0.0,36.0,4.3,12.25,36.0,31.75,21.67
2018,3,1,9,30,0.0,41.0,4.3,12.3,41.0,36.19,25.39
2018,3,1,9,45,2.5,89.0,4.3,12.35,90.5,80.88,63.36
2018,3,1,10,0,5.0,137.0,4.3,12.4,140.0,128.18,102.92
2018,3,1,10,15,90.5,191.0,4.35,12.4,246.5,269.33,221.79
2018,3,1,10,30,176.0,245.0,4.4,12.4,353.0,389.09,319.45
2018,3,1,10,45,141.0,263.5,4.4,12.45,352.0,374.78,305.81
2018,3,1,11,0,106.0,282.0,4.4,12.5,351.0,349.92,284.38
2018,3,1,11,15,168.5,293.0,4.45,12.45,406.5,409.67,332.84
2018,3,1,11,30,231.0,304.0,4.5,12.4,462.0,455.01,369.0
2018,3,1,11,45,285.5,304.0,4.6,12.4,502.0,487.19,394.28
2018,3,1,12,0,340.0,304.0,4.7,12.4,542.0,506.82,409.49
2018,3,1,12,15,321.5,311.0,4.7,12.35,536.5,483.85,390.2
2018,3,1,12,30,303.0,318.0,4.7,12.3,531.0,460.92,371.04
2018,3,1,12,45,338.0,306.5,4.75,12.3,542.5,450.83,362.28
2018,3,1,13,0,373.0,295.0,4.8,12.3,554.0,437.48,350.36
2018,3,1,13,15,366.5,290.5,4.85,12.3,540.5,407.99,325.26
2018,3,1,13,30,360.0,286.0,4.9,12.3,527.0,378.44,299.82
2018,3,1,13,45,366.0,273.0,4.95,12.35,511.5,346.8,272.12
2018,3,1,14,0,372.0,260.0,5.0,12.4,496.0,314.4,243.39
2018,3,1,14,15,277.0,261.5,5.0,12.4,433.0,267.13,206.07
2018,3,1,14,30,182.0,263.0,5.0,12.4,370.0,234.97,182.62
2018,3,1,14,45,317.0,218.5,5.05,12.4,391.0,201.38,149.17
2018,3,1,15,0,452.0,174.0,5.1,12.4,412.0,152.28,106.28
2018,3,1,15,15,495.0,156.0,5.1,12.4,397.5,110.82,83.33
2018,3,1,15,30,538.0,138.0,5.1,12.4,383.0,93.45,77.73
2018,3,1,15,45,522.5,123.5,5.05,12.3,341.5,85.29,70.73
2018,3,1,16,0,507.0,109.0,5.0,12.2,300.0,76.79,63.35
2018,3,1,16,15,578.0,88.0,4.95,12.0,277.5,64.01,52.07
2018,3,1,16,30,649.0,67.0,4.9,11.8,255.0,49.71,39.26
2018,3,1,16,45,499.0,66.0,4.85,11.6,194.5,50.28,39.68
2018,3,1,17,0,349.0,65.0,4.8,11.4,134.0,49.16,38.36
2018,3,1,17,15,274.0,51.0,4.85,11.25,95.5,39.18,28.87
2018,3,1,17,30,199.0,37.0,4.9,11.1,57.0,28.88,18.21
2018,3,1,17,45,106.5,22.0,4.95,10.95,32.0,17.41,0.0
2018,3,1,18,0,14.0,7.0,5.0,10.8,7.0,6.37,0.0
2018,3,1,18,15,7.0,3.5,5.15,10.8,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,8.0,1.9,7.4,8.0,7.28,0.0
2018,3,2,7,0,0.0,16.0,1.9,7.9,16.0,14.1,0.0
2018,3,2,7,15,8.0,35.5,2.05,8.3,37.0,42.22,29.17
2018,3,2,7,30,16.0,55.0,2.2,8.7,58.0,76.08,59.75
2018,3,2,7,45,51.0,76.0,2.35,9.05,88.5,124.38,102.92
2018,3,2,8,0,86.0,97.0,2.5,9.4,119.0,185.82,156.67
2018,3,2,8,15,98.0,85.0,2.65,9.65,115.0,173.05,146.63
2018,3,2,8,30,110.0,73.0,2.8,9.9,111.0,177.88,151.18
2018,3,2,8,45,84.0,70.0,2.95,10.15,101.5,141.78,119.51
2018,3,2,9,0,58.0,67.0,3.1,10.4,92.0,117.47,97.66
2018,3,2,9,15,40.5,95.5,3.35,10.55,113.5,124.02,102.23
2018,3,2,9,30,23.0,124.0,3.6,10.7,135.0,138.95,113.77
2018,3,2,9,45,151.5,174.0,3.8,10.85,258.5,307.43,257.07
2018,3,2,10,0,280.0,224.0,4.0,11.0,382.0,476.05,393.94
2018,3,2,10,15,257.0,245.5,4.1,11.1,397.0,474.31,390.07
2018,3,2,10,30,234.0,267.0,4.2,11.2,412.0,458.54,376.14
2018,3,2,10,45,170.0,276.5,4.35,11.25,384.0,411.01,336.3
2018,3,2,11,0,106.0,286.0,4.5,11.3,356.0,354.2,288.98
2018,3,2,11,15,68.5,275.5,4.55,11.3,321.0,310.43,252.64
2018,3,2,11,30,31.0,265.0,4.6,11.3,286.0,268.95,217.99
2018,3,2,11,45,36.5,274.5,4.65,11.3,300.0,277.84,225.17
2018,3,2,12,0,42.0,284.0,4.7,11.3,314.0,285.97,231.62
2018,3,2,12,15,32.5,263.5,4.75,11.25,286.5,257.16,208.06
2018,3,2,12,30,23.0,243.0,4.8,11.2,259.0,227.75,184.04
2018,3,2,12,45,12.0,195.5,4.85,11.15,204.0,178.66,143.81
2018,3,2,13,0,1.0,148.0,4.9,11.1,149.0,131.07,104.53
2018,3,2,13,15,6.0,145.0,4.9,11.05,149.0,130.36,104.06
2018,3,2,13,30,11.0,142.0,4.9,11.0,149.0,129.19,103.11
2018,3,2,13,45,30.0,192.0,4.9,10.95,211.0,174.1,140.06
2018,3,2,14,0,49.0,242.0,4.9,10.9,273.0,214.65,172.84
2018,3,2,14,15,75.5,248.0,4.8,10.8,293.5,219.46,175.68
2018,3,2,14,30,102.0,254.0,4.7,10.7,314.0,220.39,175.17
2018,3,2,14,45,83.0,234.0,4.6,10.55,281.0,194.27,154.64
2018,3,2,15,0,64.0,214.0,4.5,10.4,248.0,170.62,136.72
2018,3,2,15,15,59.5,198.5,4.5,10.4,228.0,152.51,123.59
2018,3,2,15,30,55.0,183.0,4.5,10.4,208.0,139.89,119.38
2018,3,2,15,45,56.5,162.0,4.25,10.15,185.5,125.65,107.18
2018,3,2,16,0,58.0,141.0,4.0,9.9,163.0,111.01,94.49
2018,3,2,16,15,40.0,99.0,3.9,9.7,113.0,81.73,68.48
2018,3,2,16,30,22.0,57.0,3.8,9.5,63.0,49.75,39.68
2018,3,2,16,45,11.0,34.0,3.7,9.35,37.0,30.6,22.23
2018,3,2,17,0,0.0,11.0,3.6,9.2,11.0,9.66,3.1
2018,3,2,17,15,0.0,8.0,3.6,9.05,8.0,7.02,0.61
2018,3,2,17,30,0.0,5.0,3.6,8.9,5.0,4.38,0.0
2018,3,2,17,45,0.0,3.0,3.6,8.75,3.0,2.63,0.0
2018,3,2,18,0,0.0,1.0,3.6,8.6,1.0,0.91,0.0
2018,3,2,18,15,0.0,0.5,3.55,8.45,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,3,6,45,40.0,12.0,1.75,7.7,14.5,34.13,0.0
2018,3,3,7,0,80.0,24.0,1.7,8.0,29.0,96.77,34.39
2018,3,3,7,15,170.5,41.0,1.8,8.2,64.5,200.33,161.12
2018,3,3,7,30,261.0,58.0,1.9,8.4,100.0,285.09,238.99
2018,3,3,7,45,287.0,70.5,2.0,8.55,132.0,322.74,273.8
2018,3,3,8,0,313.0,83.0,2.1,8.7,164.0,361.2,307.7
2018,3,3,8,15,204.5,93.0,2.15,8.75,150.0,278.1,237.51
2018,3,3,8,30,96.0,103.0,2.2,8.8,136.0,192.46,163.01
2018,3,3,8,45,139.0,132.5,2.25,8.85,188.0,260.76,221.36
2018,3,3,9,0,182.0,162.0,2.3,8.9,240.0,328.62,277.49
2018,3,3,9,15,247.5,180.0,2.35,9.0,298.0,414.67,347.41
2018,3,3,9,30,313.0,198.0,2.4,9.1,356.0,485.0,403.15
2018,3,3,9,45,313.5,199.5,2.5,9.2,368.0,482.21,399.7
2018,3,3,10,0,314.0,201.0,2.6,9.3,380.0,478.55,396.01
2018,3,3,10,15,168.5,152.0,2.6,9.35,248.5,301.86,251.22
2018,3,3,10,30,23.0,103.0,2.6,9.4,117.0,114.12,92.06
2018,3,3,10,45,45.0,144.5,2.65,9.45,174.0,170.35,139.75
2018,3,3,11,0,67.0,186.0,2.7,9.5,231.0,225.37,185.21
2018,3,3,11,15,72.5,230.0,2.75,9.45,279.5,268.92,220.17
2018,3,3,11,30,78.0,274.0,2.8,9.4,328.0,310.88,253.46
2018,3,3,11,45,120.0,304.5,2.85,9.4,389.0,370.01,300.81
2018,3,3,12,0,162.0,335.0,2.9,9.4,450.0,416.42,337.25
2018,3,3,12,15,158.0,326.0,2.95,9.4,438.5,394.69,319.46
2018,3,3,12,30,154.0,317.0,3.0,9.4,427.0,373.21,302.08
2018,3,3,12,45,305.0,289.5,3.05,9.35,505.0,420.84,340.28
2018,3,3,13,0,456.0,262.0,3.1,9.3,583.0,454.3,365.12
2018,3,3,13,15,555.0,224.5,3.1,9.3,607.0,440.84,351.59
2018,3,3,13,30,654.0,187.0,3.1,9.3,631.0,418.86,329.86
2018,3,3,13,45,760.0,145.0,3.15,9.25,645.5,384.43,296.27
2018,3,3,14,0,866.0,103.0,3.2,9.2,660.0,343.43,255.09
2018,3,3,14,15,729.5,138.5,3.25,9.1,593.0,284.36,205.74
2018,3,3,14,30,593.0,174.0,3.3,9.0,526.0,242.1,172.68
2018,3,3,14,45,507.5,184.0,3.3,8.95,472.5,199.64,140.45
2018,3,3,15,0,422.0,194.0,3.3,8.9,419.0,166.02,119.44
2018,3,3,15,15,513.0,158.0,3.3,8.9,410.5,115.4,85.94
2018,3,3,15,30,604.0,122.0,3.3,8.9,402.0,81.98,68.42
2018,3,3,15,45,564.5,116.0,3.15,8.75,357.0,80.04,66.93
2018,3,3,16,0,525.0,110.0,3.0,8.6,312.0,77.33,64.69
2018,3,3,16,15,461.0,100.5,2.85,8.4,260.5,71.74,59.8
2018,3,3,16,30,397.0,91.0,2.7,8.2,209.0,65.98,54.65
2018,3,3,16,45,397.0,76.0,2.55,8.0,175.5,56.3,45.78
2018,3,3,17,0,397.0,61.0,2.4,7.8,142.0,46.16,36.31
2018,3,3,17,15,332.5,48.5,2.35,7.6,103.5,37.28,27.79
2018,3,3,17,30,268.0,36.0,2.3,7.4,65.0,28.11,18.4
2018,3,3,17,45,173.5,23.5,2.3,7.2,38.5,18.61,0.0
2018,3,3,18,0,79.0,11.0,2.3,7.0,12.0,10.01,0.0
2018,3,3,18,15,39.5,5.5,2.3,6.9,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
