Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,6.1,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.3,5.0,0.0,0.0
2018,3,4,6,45,146.5,17.0,0.45,6.5,24.5,101.06,0.0
2018,3,4,7,0,247.0,27.0,0.4,6.7,44.0,215.7,109.49
2018,3,4,7,15,345.5,37.5,0.4,7.1,83.0,310.2,250.15
2018,3,4,7,30,444.0,48.0,0.4,7.5,122.0,399.93,330.09
2018,3,4,7,45,351.0,60.0,0.4,7.9,131.0,353.95,295.76
2018,3,4,8,0,258.0,72.0,0.4,8.3,140.0,306.46,257.84
2018,3,4,8,15,232.0,97.5,0.4,8.75,168.0,305.61,257.06
2018,3,4,8,30,206.0,123.0,0.4,9.2,196.0,318.57,266.01
2018,3,4,8,45,411.0,116.5,0.45,9.7,287.0,488.2,402.37
2018,3,4,9,0,616.0,110.0,0.5,10.2,378.0,653.86,525.18
2018,3,4,9,15,677.5,107.5,0.5,10.55,430.0,702.44,555.9
2018,3,4,9,30,739.0,105.0,0.5,10.9,482.0,748.75,585.9
2018,3,4,9,45,766.0,107.5,0.5,11.2,524.0,766.31,595.43
2018,3,4,10,0,793.0,110.0,0.5,11.5,566.0,785.2,606.27
2018,3,4,10,15,807.5,113.5,0.45,11.7,599.5,791.68,607.88
2018,3,4,10,30,822.0,117.0,0.4,11.9,633.0,794.69,607.42
2018,3,4,10,45,858.0,109.5,0.35,12.1,667.0,799.08,608.08
2018,3,4,11,0,894.0,102.0,0.3,12.3,701.0,794.0,602.44
2018,3,4,11,15,932.0,91.5,0.3,12.5,730.0,789.07,598.08
2018,3,4,11,30,970.0,81.0,0.3,12.7,759.0,779.49,590.73
2018,3,4,11,45,972.5,81.0,0.25,12.9,769.0,751.52,570.07
2018,3,4,12,0,975.0,81.0,0.2,13.1,779.0,720.36,546.0
2018,3,4,12,15,972.5,82.5,0.2,13.2,780.0,684.49,519.16
2018,3,4,12,30,970.0,84.0,0.2,13.3,781.0,645.98,489.9
2018,3,4,12,45,963.0,86.5,0.25,13.4,773.0,603.49,457.65
2018,3,4,13,0,956.0,89.0,0.3,13.5,765.0,559.06,423.02
2018,3,4,13,15,952.5,88.0,0.3,13.5,750.5,511.43,384.59
2018,3,4,13,30,949.0,87.0,0.3,13.5,736.0,462.13,343.66
2018,3,4,13,45,942.5,85.5,0.35,13.5,713.0,409.88,299.64
2018,3,4,14,0,936.0,84.0,0.4,13.5,690.0,356.68,253.61
2018,3,4,14,15,926.0,83.0,0.45,13.45,660.0,302.26,206.0
2018,3,4,14,30,916.0,82.0,0.5,13.4,630.0,247.68,158.61
2018,3,4,14,45,902.0,80.0,0.55,13.35,593.0,191.85,112.96
2018,3,4,15,0,888.0,78.0,0.6,13.3,556.0,136.77,74.45
2018,3,4,15,15,869.0,76.0,0.6,13.3,513.5,82.5,50.22
2018,3,4,15,30,850.0,74.0,0.6,13.3,471.0,54.82,43.26
2018,3,4,15,45,823.0,71.0,0.75,12.95,424.0,53.62,42.43
2018,3,4,16,0,796.0,68.0,0.9,12.6,377.0,52.43,41.54
2018,3,4,16,15,756.5,64.5,1.0,12.1,327.0,50.77,40.22
2018,3,4,16,30,717.0,61.0,1.1,11.6,277.0,49.16,38.86
2018,3,4,16,45,655.5,56.5,1.2,11.05,226.0,42.63,32.98
2018,3,4,17,0,594.0,52.0,1.3,10.5,175.0,40.37,30.78
2018,3,4,17,15,495.0,44.0,1.4,10.1,127.5,35.03,25.57
2018,3,4,17,30,396.0,36.0,1.5,9.7,80.0,29.66,19.72
2018,3,4,17,45,241.5,24.0,1.65,9.3,46.5,20.27,0.48
2018,3,4,18,0,87.0,12.0,1.8,8.9,13.0,10.91,0.0
2018,3,4,18,15,43.5,6.0,1.85,8.75,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.7,4.1,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.8,4.6,6.0,0.0,0.0
2018,3,5,6,45,166.5,18.5,2.9,5.05,28.5,114.78,0.0
2018,3,5,7,0,287.0,30.0,3.0,5.5,51.0,246.08,149.09
2018,3,5,7,15,419.0,38.5,3.1,5.9,96.5,361.24,299.37
2018,3,5,7,30,551.0,47.0,3.2,6.3,142.0,474.46,402.08
2018,3,5,7,45,596.5,54.5,3.3,6.75,188.0,530.22,451.65
2018,3,5,8,0,642.0,62.0,3.4,7.2,234.0,586.24,498.51
2018,3,5,8,15,701.0,66.0,3.45,7.7,288.0,647.71,547.09
2018,3,5,8,30,760.0,70.0,3.5,8.2,342.0,704.57,590.06
2018,3,5,8,45,805.0,71.0,3.5,8.75,394.0,750.69,622.98
2018,3,5,9,0,850.0,72.0,3.5,9.3,446.0,794.74,653.41
2018,3,5,9,15,870.5,74.0,3.45,9.85,490.5,817.65,667.02
2018,3,5,9,30,891.0,76.0,3.4,10.4,535.0,830.21,672.86
2018,3,5,9,45,907.0,77.0,3.35,10.9,574.0,842.03,678.35
2018,3,5,10,0,923.0,78.0,3.3,11.4,613.0,850.45,681.37
2018,3,5,10,15,935.0,78.5,3.25,11.85,646.0,851.5,679.27
2018,3,5,10,30,947.0,79.0,3.2,12.3,679.0,848.91,674.75
2018,3,5,10,45,955.5,80.0,3.1,12.75,705.5,840.43,665.86
2018,3,5,11,0,964.0,81.0,3.0,13.2,732.0,828.26,654.55
2018,3,5,11,15,969.5,81.0,2.85,13.45,750.0,809.11,638.57
2018,3,5,11,30,975.0,81.0,2.7,13.7,768.0,786.44,620.29
2018,3,5,11,45,978.0,81.5,2.55,14.0,778.5,759.12,598.69
2018,3,5,12,0,981.0,82.0,2.4,14.3,789.0,728.54,573.02
2018,3,5,12,15,982.0,81.5,2.3,14.45,790.5,692.6,543.78
2018,3,5,12,30,983.0,81.0,2.2,14.6,792.0,653.84,511.98
2018,3,5,12,45,982.5,80.5,2.1,14.75,785.5,611.58,476.97
2018,3,5,13,0,982.0,80.0,2.0,14.9,779.0,566.92,439.37
2018,3,5,13,15,978.5,79.0,1.95,15.0,764.0,518.24,398.12
2018,3,5,13,30,975.0,78.0,1.9,15.1,749.0,467.82,354.44
2018,3,5,13,45,968.5,77.0,1.9,15.15,726.0,414.81,307.85
2018,3,5,14,0,962.0,76.0,1.9,15.2,703.0,360.8,259.44
2018,3,5,14,15,953.0,75.0,1.85,15.15,673.0,305.36,209.48
2018,3,5,14,30,944.0,74.0,1.8,15.1,643.0,249.64,159.94
2018,3,5,14,45,914.0,77.5,1.8,15.1,601.5,194.19,114.4
2018,3,5,15,0,884.0,81.0,1.8,15.1,560.0,140.98,77.37
2018,3,5,15,15,866.0,77.5,1.8,15.1,517.0,77.71,44.58
2018,3,5,15,30,848.0,74.0,1.8,15.1,474.0,54.68,42.8
2018,3,5,15,45,811.5,72.5,1.65,14.75,424.5,54.55,42.9
2018,3,5,16,0,775.0,71.0,1.5,14.4,375.0,54.53,43.07
2018,3,5,16,15,720.5,68.5,1.4,13.75,322.0,53.73,42.56
2018,3,5,16,30,666.0,66.0,1.3,13.1,269.0,48.42,37.96
2018,3,5,16,45,633.5,57.5,1.25,12.4,222.5,43.2,33.32
2018,3,5,17,0,601.0,49.0,1.2,11.7,176.0,37.75,28.3
2018,3,5,17,15,471.0,44.0,1.25,11.3,127.0,34.82,25.3
2018,3,5,17,30,341.0,39.0,1.3,10.9,78.0,32.24,21.97
2018,3,5,17,45,207.5,25.0,1.35,10.5,45.0,21.05,3.21
2018,3,5,18,0,74.0,11.0,1.4,10.1,12.0,10.01,0.0
2018,3,5,18,15,37.0,5.5,1.4,10.0,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,6,15,24.5,2.5,2.45,6.65,2.0,0.0,0.0
2018,3,6,6,30,49.0,5.0,2.5,7.2,4.0,0.0,0.0
2018,3,6,6,45,136.0,16.5,2.6,7.75,24.5,95.56,0.0
2018,3,6,7,0,223.0,28.0,2.7,8.3,45.0,210.75,138.85
2018,3,6,7,15,278.0,42.0,2.75,8.8,80.0,272.67,224.66
2018,3,6,7,30,333.0,56.0,2.8,9.3,115.0,333.74,281.55
2018,3,6,7,45,361.0,70.0,2.85,9.75,152.5,377.93,321.1
2018,3,6,8,0,389.0,84.0,2.9,10.2,190.0,422.39,358.9
2018,3,6,8,15,313.0,112.0,2.9,10.7,208.0,388.75,329.59
2018,3,6,8,30,237.0,140.0,2.9,11.2,226.0,366.33,308.51
2018,3,6,8,45,393.0,135.0,2.95,11.75,300.5,499.68,417.87
2018,3,6,9,0,549.0,130.0,3.0,12.3,375.0,620.66,512.74
2018,3,6,9,15,646.5,118.5,2.9,12.8,434.5,695.48,566.73
2018,3,6,9,30,744.0,107.0,2.8,13.3,494.0,761.14,612.18
2018,3,6,9,45,753.5,113.5,2.75,13.8,530.0,773.13,617.54
2018,3,6,10,0,763.0,120.0,2.7,14.3,566.0,781.94,621.04
2018,3,6,10,15,800.0,116.0,2.55,14.7,606.0,794.51,626.92
2018,3,6,10,30,837.0,112.0,2.4,15.1,646.0,807.45,632.98
2018,3,6,10,45,892.5,97.5,2.3,15.45,686.5,813.55,634.64
2018,3,6,11,0,948.0,83.0,2.2,15.8,727.0,821.62,637.83
2018,3,6,11,15,952.0,83.5,2.1,16.1,744.5,802.13,621.8
2018,3,6,11,30,956.0,84.0,2.0,16.4,762.0,779.25,603.81
2018,3,6,11,45,958.0,85.0,1.9,16.75,772.0,752.15,582.9
2018,3,6,12,0,960.0,86.0,1.8,17.1,782.0,721.9,558.11
2018,3,6,12,15,960.5,86.0,1.7,17.3,783.5,686.72,529.84
2018,3,6,12,30,961.0,86.0,1.6,17.5,785.0,648.79,499.17
2018,3,6,12,45,959.5,85.0,1.5,17.7,778.0,606.24,464.61
2018,3,6,13,0,958.0,84.0,1.4,17.9,771.0,561.46,427.69
2018,3,6,13,15,953.5,84.5,1.3,18.05,756.5,514.58,388.4
2018,3,6,13,30,949.0,85.0,1.2,18.2,742.0,466.04,346.91
2018,3,6,13,45,898.5,96.5,1.1,18.3,703.0,408.54,298.58
2018,3,6,14,0,848.0,108.0,1.0,18.4,664.0,349.33,248.69
2018,3,6,14,15,815.5,110.0,0.9,18.4,625.5,294.87,202.07
2018,3,6,14,30,783.0,112.0,0.8,18.4,587.0,242.84,158.1
2018,3,6,14,45,780.0,104.0,0.75,18.4,553.5,190.06,114.74
2018,3,6,15,0,777.0,96.0,0.7,18.4,520.0,137.23,76.66
2018,3,6,15,15,774.0,89.0,0.7,18.4,484.0,85.27,50.54
2018,3,6,15,30,771.0,82.0,0.7,18.4,448.0,59.81,46.64
2018,3,6,15,45,695.5,87.5,0.55,18.05,393.0,59.12,46.3
2018,3,6,16,0,620.0,93.0,0.4,17.7,338.0,64.67,51.33
2018,3,6,16,15,535.0,92.5,0.4,17.1,284.5,66.23,52.92
2018,3,6,16,30,450.0,92.0,0.4,16.5,231.0,66.67,53.46
2018,3,6,16,45,387.5,81.0,0.45,15.9,185.5,59.66,47.35
2018,3,6,17,0,325.0,70.0,0.5,15.3,140.0,52.43,40.83
2018,3,6,17,15,256.0,56.0,0.6,14.8,102.0,42.64,31.8
2018,3,6,17,30,187.0,42.0,0.7,14.3,64.0,32.52,22.03
2018,3,6,17,45,127.0,27.5,0.8,13.75,39.0,21.66,5.35
2018,3,6,18,0,67.0,13.0,0.9,13.2,14.0,11.82,0.0
2018,3,6,18,15,33.5,6.5,0.95,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.65,10.15,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,7,6,45,0.0,9.5,1.6,10.25,9.5,8.64,0.0
2018,3,7,7,0,0.0,17.0,1.6,10.3,17.0,14.96,5.12
2018,3,7,7,15,0.0,29.0,1.6,10.7,29.0,25.57,15.84
2018,3,7,7,30,0.0,41.0,1.6,11.1,41.0,36.19,25.39
2018,3,7,7,45,0.0,43.5,1.55,11.5,43.5,38.37,27.54
2018,3,7,8,0,0.0,46.0,1.5,11.9,46.0,40.58,29.53
2018,3,7,8,15,1.0,58.0,1.45,12.4,58.5,52.0,39.34
2018,3,7,8,30,2.0,70.0,1.4,12.9,71.0,63.47,49.04
2018,3,7,8,45,25.0,119.0,1.3,13.4,130.5,140.23,114.27
2018,3,7,9,0,48.0,168.0,1.2,13.9,190.0,213.77,174.54
2018,3,7,9,15,107.5,196.0,1.35,14.5,251.0,306.4,249.46
2018,3,7,9,30,167.0,224.0,1.5,15.1,312.0,383.93,310.19
2018,3,7,9,45,306.5,219.0,1.6,15.75,394.5,502.95,402.77
2018,3,7,10,0,446.0,214.0,1.7,16.4,477.0,620.72,490.29
2018,3,7,10,15,412.5,236.5,1.85,16.75,490.0,608.76,478.55
2018,3,7,10,30,379.0,259.0,2.0,17.1,503.0,582.68,457.81
2018,3,7,10,45,518.5,222.5,2.15,17.45,570.0,656.42,513.9
2018,3,7,11,0,658.0,186.0,2.3,17.8,637.0,717.03,558.61
2018,3,7,11,15,803.0,134.5,2.4,17.95,698.5,751.4,584.55
2018,3,7,11,30,948.0,83.0,2.5,18.1,760.0,775.7,601.37
2018,3,7,11,45,951.0,83.0,2.55,18.25,769.5,748.49,581.39
2018,3,7,12,0,954.0,83.0,2.6,18.4,779.0,718.13,558.04
2018,3,7,12,15,955.0,82.5,2.65,18.45,780.5,683.0,530.77
2018,3,7,12,30,956.0,82.0,2.7,18.5,782.0,645.11,500.87
2018,3,7,12,45,955.0,81.0,2.75,18.6,775.0,603.06,467.07
2018,3,7,13,0,954.0,80.0,2.8,18.7,768.0,558.75,430.66
2018,3,7,13,15,950.5,79.5,2.8,18.7,753.5,511.64,391.13
2018,3,7,13,30,947.0,79.0,2.8,18.7,739.0,462.85,349.19
2018,3,7,13,45,942.0,77.5,2.8,18.65,716.5,411.19,304.0
2018,3,7,14,0,937.0,76.0,2.8,18.6,694.0,358.45,256.94
2018,3,7,14,15,926.5,74.5,2.8,18.45,663.0,303.41,207.79
2018,3,7,14,30,916.0,73.0,2.8,18.3,632.0,248.3,159.09
2018,3,7,14,45,902.5,71.0,2.8,18.15,595.0,192.53,112.48
2018,3,7,15,0,889.0,69.0,2.8,18.0,558.0,137.48,72.63
2018,3,7,15,15,871.5,67.5,2.8,18.0,516.5,83.59,46.29
2018,3,7,15,30,854.0,66.0,2.8,18.0,475.0,56.86,44.16
2018,3,7,15,45,768.5,74.5,2.6,17.3,415.5,55.47,43.22
2018,3,7,16,0,683.0,83.0,2.4,16.6,356.0,57.47,45.24
2018,3,7,16,15,516.0,94.5,2.25,16.05,285.5,67.49,54.27
2018,3,7,16,30,349.0,106.0,2.1,15.5,215.0,76.05,61.98
2018,3,7,16,45,287.5,92.5,1.95,14.9,171.5,70.53,57.16
2018,3,7,17,0,226.0,79.0,1.8,14.3,128.0,60.79,48.38
2018,3,7,17,15,171.5,61.5,1.8,14.0,93.0,47.99,36.6
2018,3,7,17,30,117.0,44.0,1.8,13.7,58.0,34.84,24.16
2018,3,7,17,45,88.5,28.5,1.85,13.4,36.0,22.86,7.61
2018,3,7,18,0,60.0,13.0,1.9,13.1,14.0,11.82,0.0
2018,3,7,18,15,30.0,6.5,1.85,13.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.9,11.95,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,12.2,3.0,0.0,0.0
2018,3,8,6,45,4.5,12.5,0.9,12.5,13.0,14.07,0.0
2018,3,8,7,0,9.0,22.0,0.9,12.8,23.0,27.95,15.39
2018,3,8,7,15,22.0,37.5,0.85,13.05,41.5,54.79,40.69
2018,3,8,7,30,35.0,53.0,0.8,13.3,60.0,81.07,64.14
2018,3,8,7,45,25.5,58.5,0.8,13.5,64.5,77.71,61.6
2018,3,8,8,0,16.0,64.0,0.8,13.7,69.0,75.05,59.25
2018,3,8,8,15,8.0,75.0,0.85,13.95,77.5,73.88,57.93
2018,3,8,8,30,0.0,86.0,0.9,14.2,86.0,77.84,60.82
2018,3,8,8,45,7.0,98.0,0.9,14.45,101.0,94.67,75.01
2018,3,8,9,0,14.0,110.0,0.9,14.7,116.0,111.6,89.06
2018,3,8,9,15,42.5,145.0,0.9,14.9,167.0,179.29,145.23
2018,3,8,9,30,71.0,180.0,0.9,15.1,218.0,239.37,193.54
2018,3,8,9,45,83.0,216.5,0.9,15.3,263.5,286.69,230.02
2018,3,8,10,0,95.0,253.0,0.9,15.5,309.0,332.85,264.88
2018,3,8,10,15,141.5,269.5,0.9,15.75,358.5,397.2,313.87
2018,3,8,10,30,188.0,286.0,0.9,16.0,408.0,445.73,349.79
2018,3,8,10,45,270.5,291.5,0.9,16.25,474.0,520.84,405.25
2018,3,8,11,0,353.0,297.0,0.9,16.5,540.0,579.14,446.92
2018,3,8,11,15,386.0,295.0,0.95,16.75,567.0,588.04,452.41
2018,3,8,11,30,419.0,293.0,1.0,17.0,594.0,602.18,461.86
2018,3,8,11,45,595.5,225.0,1.05,17.25,659.0,645.76,494.9
2018,3,8,12,0,772.0,157.0,1.1,17.5,724.0,674.69,516.2
2018,3,8,12,15,858.0,123.5,1.15,17.6,754.5,665.34,508.82
2018,3,8,12,30,944.0,90.0,1.2,17.7,785.0,648.46,495.71
2018,3,8,12,45,939.5,91.5,1.3,17.8,778.0,607.01,463.76
2018,3,8,13,0,935.0,93.0,1.4,17.9,771.0,563.53,429.47
2018,3,8,13,15,932.0,92.0,1.4,17.8,756.5,516.75,391.38
2018,3,8,13,30,929.0,91.0,1.4,17.7,742.0,468.31,350.84
2018,3,8,13,45,883.5,103.0,1.45,17.65,706.5,413.41,304.97
2018,3,8,14,0,838.0,115.0,1.5,17.6,671.0,356.59,257.04
2018,3,8,14,15,750.0,137.5,1.5,17.4,619.0,298.9,209.61
2018,3,8,14,30,662.0,160.0,1.5,17.2,567.0,253.17,172.85
2018,3,8,14,45,692.0,140.5,1.5,17.05,544.0,202.24,129.35
2018,3,8,15,0,722.0,121.0,1.5,16.9,521.0,148.19,87.68
2018,3,8,15,15,686.5,119.5,1.5,16.9,476.5,101.22,63.77
2018,3,8,15,30,651.0,118.0,1.5,16.9,432.0,77.97,62.69
2018,3,8,15,45,661.5,104.0,1.45,16.5,396.5,70.37,56.38
2018,3,8,16,0,672.0,90.0,1.4,16.1,361.0,62.38,49.63
2018,3,8,16,15,662.0,80.5,1.35,15.55,318.5,57.25,45.33
2018,3,8,16,30,652.0,71.0,1.3,15.0,276.0,51.82,40.67
2018,3,8,16,45,563.5,67.0,1.25,14.45,222.0,50.18,39.26
2018,3,8,17,0,475.0,63.0,1.2,13.9,168.0,48.76,37.87
2018,3,8,17,15,378.5,52.0,1.3,13.45,122.0,41.22,30.81
2018,3,8,17,30,282.0,41.0,1.4,13.0,76.0,31.83,21.78
2018,3,8,17,45,200.5,28.5,1.45,12.55,47.5,22.47,8.71
2018,3,8,18,0,119.0,16.0,1.5,12.1,19.0,14.55,0.0
2018,3,8,18,15,59.5,8.0,1.55,11.9,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,6,15,24.5,4.0,1.6,9.85,4.0,0.0,0.0
2018,3,9,6,30,49.0,8.0,1.7,10.2,8.0,7.28,0.0
2018,3,9,6,45,136.0,20.0,1.75,10.55,30.5,129.08,0.0
2018,3,9,7,0,223.0,32.0,1.8,10.9,53.0,222.31,167.01
2018,3,9,7,15,218.5,50.0,1.9,11.25,81.0,246.65,202.57
2018,3,9,7,30,214.0,68.0,2.0,11.6,109.0,255.21,213.63
2018,3,9,7,45,222.0,85.0,2.1,11.95,138.5,284.79,239.97
2018,3,9,8,0,230.0,102.0,2.2,12.3,168.0,313.87,264.52
2018,3,9,8,15,212.0,127.0,2.15,12.7,196.5,332.91,278.83
2018,3,9,8,30,194.0,152.0,2.1,13.1,225.0,334.3,278.48
2018,3,9,8,45,185.5,175.0,2.05,13.5,252.5,353.51,292.28
2018,3,9,9,0,177.0,198.0,2.0,13.9,280.0,371.19,304.44
2018,3,9,9,15,156.5,215.5,1.9,14.3,293.0,370.75,301.76
2018,3,9,9,30,136.0,233.0,1.8,14.7,306.0,369.25,298.34
2018,3,9,9,45,101.5,238.0,1.7,15.1,294.5,326.38,262.52
2018,3,9,10,0,67.0,243.0,1.6,15.5,283.0,298.56,238.63
2018,3,9,10,15,164.5,267.0,1.65,15.75,372.5,413.65,329.74
2018,3,9,10,30,262.0,291.0,1.7,16.0,462.0,524.42,413.42
2018,3,9,10,45,369.0,274.5,1.7,16.3,525.5,582.32,456.46
2018,3,9,11,0,476.0,258.0,1.7,16.6,589.0,647.38,503.65
2018,3,9,11,15,434.0,280.0,1.75,16.7,587.5,620.14,481.47
2018,3,9,11,30,392.0,302.0,1.8,16.8,586.0,584.54,454.13
2018,3,9,11,45,311.5,326.0,1.8,16.9,553.5,533.33,414.28
2018,3,9,12,0,231.0,350.0,1.8,17.0,521.0,479.04,372.16
2018,3,9,12,15,249.5,348.5,1.8,17.0,533.5,479.76,372.54
2018,3,9,12,30,268.0,347.0,1.8,17.0,546.0,472.7,366.68
2018,3,9,12,45,286.0,336.5,1.8,17.05,547.0,455.66,353.21
2018,3,9,13,0,304.0,326.0,1.8,17.1,548.0,436.84,338.11
2018,3,9,13,15,375.0,299.5,1.8,17.05,568.0,428.03,330.14
2018,3,9,13,30,446.0,273.0,1.8,17.0,588.0,411.17,314.9
2018,3,9,13,45,500.0,245.5,1.8,16.95,588.0,381.05,288.55
2018,3,9,14,0,554.0,218.0,1.8,16.9,588.0,345.58,256.83
2018,3,9,14,15,477.5,230.0,1.8,16.8,539.0,299.32,219.66
2018,3,9,14,30,401.0,242.0,1.8,16.7,490.0,265.66,193.59
2018,3,9,14,45,318.0,244.5,1.8,16.6,434.0,226.64,165.36
2018,3,9,15,0,235.0,247.0,1.8,16.5,378.0,203.6,151.94
2018,3,9,15,15,215.0,229.0,1.8,16.5,342.0,172.36,131.83
2018,3,9,15,30,195.0,211.0,1.8,16.5,306.0,150.65,125.15
2018,3,9,15,45,273.0,176.0,1.8,16.05,295.0,123.25,102.25
2018,3,9,16,0,351.0,141.0,1.8,15.6,284.0,96.46,79.5
2018,3,9,16,15,333.0,127.5,1.7,15.15,249.0,93.97,77.67
2018,3,9,16,30,315.0,114.0,1.6,14.7,214.0,85.16,70.16
2018,3,9,16,45,253.0,98.5,1.5,14.25,170.0,74.46,60.78
2018,3,9,17,0,191.0,83.0,1.4,13.8,126.0,63.44,50.88
2018,3,9,17,15,154.0,64.5,1.4,13.5,93.5,50.11,38.64
2018,3,9,17,30,117.0,46.0,1.4,13.2,61.0,36.36,25.74
2018,3,9,17,45,90.0,30.0,1.4,12.9,38.5,24.06,10.78
2018,3,9,18,0,63.0,14.0,1.4,12.6,16.0,12.73,0.0
2018,3,9,18,15,31.5,7.0,1.4,12.45,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,11.0,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.45,11.15,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.3,11.3,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.35,11.5,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.7,8.0,7.02,0.42
2018,3,10,7,45,0.0,16.0,0.45,11.85,16.0,14.06,6.59
2018,3,10,8,0,0.0,24.0,0.5,12.0,24.0,21.12,12.75
2018,3,10,8,15,0.0,32.5,0.4,12.25,32.5,28.63,19.25
2018,3,10,8,30,0.0,41.0,0.3,12.5,41.0,36.15,25.69
2018,3,10,8,45,0.0,44.0,0.2,12.7,44.0,38.82,27.88
2018,3,10,9,0,0.0,47.0,0.1,12.9,47.0,41.49,30.06
2018,3,10,9,15,0.0,83.5,0.15,13.15,83.5,73.92,57.32
2018,3,10,9,30,0.0,120.0,0.2,13.4,120.0,108.36,85.55
2018,3,10,9,45,2.5,146.5,0.25,13.6,148.0,135.59,107.48
2018,3,10,10,0,5.0,173.0,0.3,13.8,176.0,162.68,129.02
2018,3,10,10,15,2.5,139.5,0.3,13.9,141.0,127.72,100.29
2018,3,10,10,30,0.0,106.0,0.3,14.0,106.0,94.34,72.94
2018,3,10,10,45,0.0,102.0,0.3,14.15,102.0,90.66,69.89
2018,3,10,11,0,0.0,98.0,0.3,14.3,98.0,87.03,66.8
2018,3,10,11,15,0.5,117.0,0.35,14.35,117.5,104.56,81.06
2018,3,10,11,30,1.0,136.0,0.4,14.4,137.0,121.98,95.06
2018,3,10,11,45,2.0,158.5,0.4,14.45,160.0,142.72,111.61
2018,3,10,12,0,3.0,181.0,0.4,14.5,183.0,163.16,127.76
2018,3,10,12,15,6.0,200.0,0.5,14.55,204.5,181.37,142.21
2018,3,10,12,30,9.0,219.0,0.6,14.6,226.0,198.99,156.15
2018,3,10,12,45,6.5,197.5,0.65,14.6,202.5,177.74,139.31
2018,3,10,13,0,4.0,176.0,0.7,14.6,179.0,156.99,122.95
2018,3,10,13,15,2.5,161.5,0.7,14.6,163.5,143.19,112.03
2018,3,10,13,30,1.0,147.0,0.7,14.6,148.0,129.65,101.27
2018,3,10,13,45,2.0,154.5,0.75,14.6,156.0,135.99,106.56
2018,3,10,14,0,3.0,162.0,0.8,14.6,164.0,142.0,111.53
2018,3,10,14,15,1.5,149.0,0.75,14.6,150.0,130.13,102.07
2018,3,10,14,30,0.0,136.0,0.7,14.6,136.0,118.51,92.87
2018,3,10,14,45,0.5,144.5,0.65,14.55,145.0,124.9,98.31
2018,3,10,15,0,1.0,153.0,0.6,14.5,154.0,130.7,103.23
2018,3,10,15,15,2.0,144.5,0.6,14.5,145.5,122.93,97.11
2018,3,10,15,30,3.0,136.0,0.6,14.5,137.0,115.32,95.46
2018,3,10,15,45,30.5,132.0,0.45,14.3,144.5,106.9,88.5
2018,3,10,16,0,58.0,128.0,0.3,14.1,152.0,103.51,85.84
2018,3,10,16,15,69.0,127.0,0.35,13.9,152.0,101.66,84.52
2018,3,10,16,30,80.0,126.0,0.4,13.7,152.0,99.24,82.62
2018,3,10,16,45,48.5,103.0,0.5,13.45,118.0,82.42,67.91
2018,3,10,17,0,17.0,80.0,0.6,13.2,84.0,66.92,54.08
2018,3,10,17,15,10.5,60.0,0.65,13.0,62.5,50.73,39.33
2018,3,10,17,30,4.0,40.0,0.7,12.8,41.0,34.37,24.19
2018,3,10,17,45,2.0,24.5,0.75,12.6,25.0,21.29,9.68
2018,3,10,18,0,0.0,9.0,0.8,12.4,9.0,8.19,0.0
2018,3,10,18,15,0.0,4.5,0.75,12.3,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,1.45,8.75,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.4,9.2,11.0,53.57,0.0
2018,3,11,6,45,169.5,18.5,1.35,9.65,32.5,152.61,0.0
2018,3,11,7,0,262.0,27.0,1.3,10.1,54.0,243.66,191.19
2018,3,11,7,15,264.0,29.5,1.25,10.6,70.0,251.99,209.15
2018,3,11,7,30,266.0,32.0,1.2,11.1,86.0,260.61,219.8
2018,3,11,7,45,133.0,44.5,1.15,11.55,71.5,160.29,135.01
2018,3,11,8,0,0.0,57.0,1.1,12.0,57.0,50.34,37.82
2018,3,11,8,15,0.0,80.5,1.05,12.5,80.5,72.99,57.22
2018,3,11,8,30,0.0,104.0,1.0,13.0,104.0,96.22,76.6
2018,3,11,8,45,0.0,119.5,0.95,13.55,119.5,110.82,88.39
2018,3,11,9,0,0.0,135.0,0.9,14.1,135.0,125.3,99.89
2018,3,11,9,15,6.0,162.0,0.9,14.6,165.5,156.62,125.26
2018,3,11,9,30,12.0,189.0,0.9,15.1,196.0,187.73,149.9
2018,3,11,9,45,28.5,220.0,0.95,15.55,237.0,244.76,195.08
2018,3,11,10,0,45.0,251.0,1.0,16.0,278.0,288.83,228.99
2018,3,11,10,15,154.5,261.0,1.1,16.45,362.0,399.57,316.21
2018,3,11,10,30,264.0,271.0,1.2,16.9,446.0,506.35,396.66
2018,3,11,10,45,367.0,265.0,1.25,17.3,518.0,573.19,445.61
2018,3,11,11,0,470.0,259.0,1.3,17.7,590.0,646.93,498.19
2018,3,11,11,15,534.5,245.0,1.35,18.05,630.0,665.74,510.74
2018,3,11,11,30,599.0,231.0,1.4,18.4,670.0,683.02,522.38
2018,3,11,11,45,624.5,224.5,1.5,18.7,687.0,671.57,513.57
2018,3,11,12,0,650.0,218.0,1.6,19.0,704.0,656.59,502.24
2018,3,11,12,15,706.5,193.5,1.6,19.15,722.5,641.57,490.7
2018,3,11,12,30,763.0,169.0,1.6,19.3,741.0,620.84,474.51
2018,3,11,12,45,810.5,148.0,1.6,19.45,751.0,593.57,452.77
2018,3,11,13,0,858.0,127.0,1.6,19.6,761.0,560.57,425.99
2018,3,11,13,15,845.5,129.0,1.6,19.7,743.5,513.62,387.96
2018,3,11,13,30,833.0,131.0,1.6,19.8,726.0,466.03,348.59
2018,3,11,13,45,869.5,113.0,1.55,19.9,717.0,419.77,308.43
2018,3,11,14,0,906.0,95.0,1.5,20.0,708.0,374.04,267.11
2018,3,11,14,15,874.0,99.5,1.4,20.0,670.0,318.82,219.44
2018,3,11,14,30,842.0,104.0,1.3,20.0,632.0,259.52,169.25
2018,3,11,14,45,832.0,98.5,1.25,20.0,595.0,204.27,123.34
2018,3,11,15,0,822.0,93.0,1.2,20.0,558.0,149.64,82.68
2018,3,11,15,15,814.5,87.5,1.2,20.0,519.5,95.97,52.85
2018,3,11,15,30,807.0,82.0,1.2,20.0,481.0,59.36,45.87
2018,3,11,15,45,781.0,78.0,1.05,19.75,433.5,57.67,44.64
2018,3,11,16,0,755.0,74.0,0.9,19.5,386.0,55.94,43.33
2018,3,11,16,15,715.0,70.5,0.85,19.0,336.5,54.5,42.27
2018,3,11,16,30,675.0,67.0,0.8,18.5,287.0,48.44,37.12
2018,3,11,16,45,598.0,62.0,0.8,18.0,232.5,45.85,34.91
2018,3,11,17,0,521.0,57.0,0.8,17.5,178.0,43.31,32.61
2018,3,11,17,15,405.5,51.0,0.9,17.0,131.0,39.89,29.31
2018,3,11,17,30,290.0,45.0,1.0,16.5,84.0,34.81,24.24
2018,3,11,17,45,178.5,30.5,1.05,15.95,51.0,23.9,12.0
2018,3,11,18,0,67.0,16.0,1.1,15.4,18.0,14.55,0.0
2018,3,11,18,15,33.5,8.0,1.1,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,12,6,15,23.0,4.5,2.0,11.95,5.0,0.0,0.0
2018,3,12,6,30,46.0,9.0,2.0,12.3,10.0,34.92,0.0
2018,3,12,6,45,169.5,24.0,2.05,12.65,40.5,162.59,26.51
2018,3,12,7,0,293.0,39.0,2.1,13.0,71.0,279.89,220.46
2018,3,12,7,15,399.0,47.5,2.05,13.4,116.0,370.87,304.84
2018,3,12,7,30,505.0,56.0,2.0,13.8,161.0,468.98,387.94
2018,3,12,7,45,570.0,62.5,1.95,14.2,211.0,538.14,443.48
2018,3,12,8,0,635.0,69.0,1.9,14.6,261.0,608.49,497.11
2018,3,12,8,15,677.0,73.0,1.95,15.25,310.5,657.9,532.65
2018,3,12,8,30,719.0,77.0,2.0,15.9,360.0,701.88,562.93
2018,3,12,8,45,749.5,80.0,2.05,16.55,407.0,738.9,587.21
2018,3,12,9,0,780.0,83.0,2.1,17.2,454.0,773.67,609.32
2018,3,12,9,15,800.0,86.0,2.25,17.65,497.0,797.04,624.16
2018,3,12,9,30,820.0,89.0,2.4,18.1,540.0,817.46,636.9
2018,3,12,9,45,763.5,112.0,2.55,18.5,554.5,792.98,617.93
2018,3,12,10,0,707.0,135.0,2.7,18.9,569.0,769.13,599.8
2018,3,12,10,15,549.5,201.5,2.8,19.1,549.5,693.36,542.0
2018,3,12,10,30,392.0,268.0,2.9,19.3,530.0,609.07,476.03
2018,3,12,10,45,407.0,277.0,2.95,19.45,557.5,619.04,482.91
2018,3,12,11,0,422.0,286.0,3.0,19.6,585.0,637.09,494.83
2018,3,12,11,15,475.0,271.5,3.05,19.65,615.5,647.69,502.71
2018,3,12,11,30,528.0,257.0,3.1,19.7,646.0,654.3,507.55
2018,3,12,11,45,433.5,272.0,3.15,19.75,594.0,579.4,450.31
2018,3,12,12,0,339.0,287.0,3.2,19.8,542.0,502.09,391.14
2018,3,12,12,15,187.0,271.0,3.25,19.85,411.5,372.23,290.79
2018,3,12,12,30,35.0,255.0,3.3,19.9,281.0,248.15,192.89
2018,3,12,12,45,17.5,188.5,3.35,19.95,201.5,176.87,137.02
2018,3,12,13,0,0.0,122.0,3.4,20.0,122.0,108.02,82.1
2018,3,12,13,15,7.0,153.5,3.4,19.9,158.5,138.48,106.7
2018,3,12,13,30,14.0,185.0,3.4,19.8,195.0,167.55,129.87
2018,3,12,13,45,15.0,193.5,3.45,19.75,204.0,173.62,134.7
2018,3,12,14,0,16.0,202.0,3.5,19.7,213.0,179.23,139.22
2018,3,12,14,15,8.0,150.5,3.5,19.6,156.0,133.21,102.79
2018,3,12,14,30,0.0,99.0,3.5,19.5,99.0,87.59,66.37
2018,3,12,14,45,2.0,117.0,3.5,19.35,118.0,102.82,78.94
2018,3,12,15,0,4.0,135.0,3.5,19.2,137.0,117.03,90.66
2018,3,12,15,15,4.5,118.5,3.5,19.2,120.5,103.0,79.47
2018,3,12,15,30,5.0,102.0,3.5,19.2,104.0,89.13,71.7
2018,3,12,15,45,2.5,82.0,3.35,18.7,83.0,72.57,57.74
2018,3,12,16,0,0.0,62.0,3.2,18.2,62.0,54.78,42.52
2018,3,12,16,15,0.0,49.5,3.1,17.8,49.5,43.68,32.96
2018,3,12,16,30,0.0,37.0,3.0,17.4,37.0,32.61,23.29
2018,3,12,16,45,0.0,25.0,2.85,17.0,25.0,22.0,13.92
2018,3,12,17,0,0.0,13.0,2.7,16.6,13.0,11.42,4.49
2018,3,12,17,15,0.0,10.0,2.75,16.3,10.0,8.78,2.08
2018,3,12,17,30,0.0,7.0,2.8,16.0,7.0,6.14,0.0
2018,3,12,17,45,0.0,4.5,2.85,15.7,4.5,3.94,0.0
2018,3,12,18,0,0.0,2.0,2.9,15.4,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,2.9,15.3,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.1,13.75,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.1,13.7,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.0,3.1,13.6,4.0,3.5,0.0
2018,3,13,7,0,0.0,6.0,3.1,13.5,6.0,5.26,0.0
2018,3,13,7,15,0.0,8.0,3.05,13.45,8.0,7.02,0.28
2018,3,13,7,30,0.0,10.0,3.0,13.4,10.0,8.78,1.88
2018,3,13,7,45,0.0,11.0,2.95,13.35,11.0,9.66,2.69
2018,3,13,8,0,0.0,12.0,2.9,13.3,12.0,10.55,3.47
2018,3,13,8,15,0.0,15.0,2.9,13.35,15.0,13.19,5.75
2018,3,13,8,30,0.0,18.0,2.9,13.4,18.0,15.84,8.0
2018,3,13,8,45,0.0,22.5,2.95,13.4,22.5,19.82,11.38
2018,3,13,9,0,0.0,27.0,3.0,13.4,27.0,23.81,14.75
2018,3,13,9,15,0.0,43.0,3.05,13.6,43.0,37.97,26.72
2018,3,13,9,30,0.0,59.0,3.1,13.8,59.0,52.17,38.61
2018,3,13,9,45,0.0,77.5,3.15,13.95,77.5,68.63,52.29
2018,3,13,10,0,0.0,96.0,3.2,14.1,96.0,85.22,65.95
2018,3,13,10,15,1.5,107.0,3.3,14.25,108.0,96.56,75.23
2018,3,13,10,30,3.0,118.0,3.4,14.4,120.0,107.83,84.39
2018,3,13,10,45,82.5,209.5,3.45,14.6,268.5,276.49,223.41
2018,3,13,11,0,162.0,301.0,3.5,14.8,417.0,426.66,341.73
2018,3,13,11,15,207.5,323.5,3.55,14.95,475.5,475.27,378.61
2018,3,13,11,30,253.0,346.0,3.6,15.1,534.0,528.49,418.65
2018,3,13,11,45,162.5,321.5,3.65,15.2,443.0,419.43,332.98
2018,3,13,12,0,72.0,297.0,3.7,15.3,352.0,319.18,253.27
2018,3,13,12,15,149.0,313.5,3.7,15.35,427.0,382.37,303.8
2018,3,13,12,30,226.0,330.0,3.7,15.4,502.0,432.78,342.75
2018,3,13,12,45,231.0,341.0,3.75,15.5,515.0,430.21,339.61
2018,3,13,13,0,236.0,352.0,3.8,15.6,528.0,425.97,335.26
2018,3,13,13,15,211.5,346.5,3.75,15.6,502.0,393.0,308.78
2018,3,13,13,30,187.0,341.0,3.7,15.6,476.0,361.97,283.88
2018,3,13,13,45,220.5,324.0,3.65,15.55,478.5,346.62,270.51
2018,3,13,14,0,254.0,307.0,3.6,15.5,481.0,323.1,250.02
2018,3,13,14,15,239.0,293.5,3.55,15.5,451.5,295.15,226.79
2018,3,13,14,30,224.0,280.0,3.5,15.5,422.0,263.86,201.21
2018,3,13,14,45,278.5,256.5,3.45,15.45,423.0,231.77,172.62
2018,3,13,15,0,333.0,233.0,3.4,15.4,424.0,200.85,146.32
2018,3,13,15,15,298.0,220.0,3.4,15.4,381.5,166.07,124.22
2018,3,13,15,30,263.0,207.0,3.4,15.4,339.0,140.66,117.29
2018,3,13,15,45,241.0,190.5,3.15,15.05,302.5,131.53,109.9
2018,3,13,16,0,219.0,174.0,2.9,14.7,266.0,128.14,107.41
2018,3,13,16,15,179.0,154.0,2.65,14.35,223.0,114.85,96.18
2018,3,13,16,30,139.0,134.0,2.4,14.0,180.0,101.18,84.46
2018,3,13,16,45,93.5,111.0,2.1,13.65,139.5,85.24,70.5
2018,3,13,17,0,48.0,88.0,1.8,13.3,99.0,71.05,57.81
2018,3,13,17,15,34.0,67.5,1.7,12.85,74.5,55.33,43.52
2018,3,13,17,30,20.0,47.0,1.6,12.4,50.0,39.31,28.73
2018,3,13,17,45,11.5,30.0,1.45,11.95,31.5,25.51,14.5
2018,3,13,18,0,3.0,13.0,1.3,11.5,13.0,11.82,0.0
2018,3,13,18,15,1.5,6.5,1.3,11.45,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,6,15,19.0,4.5,1.9,9.35,5.0,0.0,0.0
2018,3,14,6,30,38.0,9.0,2.0,9.9,10.0,30.57,0.0
2018,3,14,6,45,66.5,25.0,2.1,10.45,31.0,91.9,42.95
2018,3,14,7,0,95.0,41.0,2.2,11.0,52.0,137.45,109.12
2018,3,14,7,15,141.0,60.5,2.3,11.15,86.5,195.35,162.15
2018,3,14,7,30,187.0,80.0,2.4,11.3,121.0,254.81,214.72
2018,3,14,7,45,169.0,96.0,2.5,11.45,140.0,262.27,221.51
2018,3,14,8,0,151.0,112.0,2.6,11.6,159.0,253.37,214.06
2018,3,14,8,15,83.0,102.5,2.7,11.65,129.0,184.19,154.35
2018,3,14,8,30,15.0,93.0,2.8,11.7,99.0,96.56,77.81
2018,3,14,8,45,7.5,68.0,2.85,11.7,71.0,66.37,51.71
2018,3,14,9,0,0.0,43.0,2.9,11.7,43.0,37.96,27.0
2018,3,14,9,15,0.0,44.5,2.9,11.7,44.5,39.3,28.07
2018,3,14,9,30,0.0,46.0,2.9,11.7,46.0,40.65,29.13
2018,3,14,9,45,0.0,52.0,2.95,11.7,52.0,45.98,33.58
2018,3,14,10,0,0.0,58.0,3.0,11.7,58.0,51.33,38.01
2018,3,14,10,15,45.0,146.0,2.95,11.75,176.5,176.34,143.84
2018,3,14,10,30,90.0,234.0,2.9,11.8,295.0,312.64,254.67
2018,3,14,10,45,268.0,254.0,2.9,11.85,444.5,484.68,393.32
2018,3,14,11,0,446.0,274.0,2.9,11.9,594.0,647.26,517.93
2018,3,14,11,15,608.0,218.0,2.85,11.95,665.5,705.09,562.0
