Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,15,213.0,32.0,2.6,13.7,56.0,25.14,13.19
2018,4,13,18,30,99.0,18.0,2.6,13.3,22.0,16.37,0.0
2018,4,13,18,45,49.5,9.0,2.55,12.85,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,1.95,9.55,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,1.9,10.0,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.85,10.45,24.0,72.84,0.0
2018,4,14,6,0,178.0,31.0,1.8,10.9,44.0,185.28,103.58
2018,4,14,6,15,289.5,43.0,1.8,11.4,84.0,285.6,230.91
2018,4,14,6,30,401.0,55.0,1.8,11.9,124.0,388.85,322.33
2018,4,14,6,45,476.5,63.5,1.8,12.35,173.0,470.96,391.94
2018,4,14,7,0,552.0,72.0,1.8,12.8,222.0,556.33,459.75
2018,4,14,7,15,603.5,78.0,1.75,13.35,274.0,622.06,508.74
2018,4,14,7,30,655.0,84.0,1.7,13.9,326.0,688.62,556.06
2018,4,14,7,45,691.5,88.5,1.6,14.4,378.0,740.65,590.33
2018,4,14,8,0,728.0,93.0,1.5,14.9,430.0,791.88,622.69
2018,4,14,8,15,755.5,96.5,1.45,15.5,480.5,827.49,643.25
2018,4,14,8,30,783.0,100.0,1.4,16.1,531.0,866.59,665.81
2018,4,14,8,45,803.5,103.5,1.3,16.65,578.0,896.81,681.15
2018,4,14,9,0,824.0,107.0,1.2,17.2,625.0,924.28,694.32
2018,4,14,9,15,841.0,108.0,1.15,17.65,667.0,942.5,702.22
2018,4,14,9,30,858.0,109.0,1.1,18.1,709.0,957.54,708.14
2018,4,14,9,45,873.0,108.5,1.05,18.6,746.0,956.31,703.49
2018,4,14,10,0,888.0,108.0,1.0,19.1,783.0,961.38,703.27
2018,4,14,10,15,896.0,109.5,1.0,19.35,812.5,958.62,699.67
2018,4,14,10,30,904.0,111.0,1.0,19.6,842.0,952.37,694.12
2018,4,14,10,45,910.5,111.5,1.05,19.85,864.5,940.23,685.88
2018,4,14,11,0,917.0,112.0,1.1,20.1,887.0,924.68,675.61
2018,4,14,11,15,921.0,113.0,1.15,20.2,902.5,904.09,662.54
2018,4,14,11,30,925.0,114.0,1.2,20.3,918.0,880.27,647.41
2018,4,14,11,45,926.5,114.0,1.3,20.45,924.5,850.39,628.82
2018,4,14,12,0,928.0,114.0,1.4,20.6,931.0,817.69,608.15
2018,4,14,12,15,927.5,114.0,1.5,20.65,929.5,780.85,584.63
2018,4,14,12,30,927.0,114.0,1.6,20.7,928.0,741.62,557.73
2018,4,14,12,45,925.0,114.0,1.7,20.7,919.0,699.19,527.42
2018,4,14,13,0,923.0,114.0,1.8,20.7,910.0,654.84,494.78
2018,4,14,13,15,919.0,113.0,1.9,20.65,892.5,606.83,458.51
2018,4,14,13,30,915.0,112.0,2.0,20.6,875.0,557.47,419.99
2018,4,14,13,45,895.5,116.5,2.1,20.55,845.5,504.2,377.3
2018,4,14,14,0,876.0,121.0,2.2,20.5,816.0,451.37,333.67
2018,4,14,14,15,867.0,119.5,2.3,20.35,784.5,398.52,288.82
2018,4,14,14,30,858.0,118.0,2.4,20.2,753.0,339.35,238.21
2018,4,14,14,45,859.0,111.0,2.5,20.05,719.0,284.34,190.01
2018,4,14,15,0,860.0,104.0,2.6,19.9,685.0,228.9,142.36
2018,4,14,15,15,844.5,101.0,2.6,19.9,641.0,173.99,99.23
2018,4,14,15,30,829.0,98.0,2.6,19.9,597.0,120.79,65.38
2018,4,14,15,45,806.5,95.5,2.8,19.35,549.0,69.74,54.65
2018,4,14,16,0,784.0,93.0,3.0,18.8,501.0,66.1,51.87
2018,4,14,16,15,753.0,90.0,3.0,18.3,449.5,65.67,51.79
2018,4,14,16,30,722.0,87.0,3.0,17.8,398.0,59.21,46.43
2018,4,14,16,45,678.0,83.0,3.05,17.35,345.0,58.11,45.69
2018,4,14,17,0,634.0,79.0,3.1,16.9,292.0,57.02,44.91
2018,4,14,17,15,530.5,73.5,3.05,16.3,231.0,54.46,42.75
2018,4,14,17,30,427.0,68.0,3.0,15.7,170.0,52.01,40.53
2018,4,14,17,45,331.0,55.0,2.95,15.15,122.0,41.69,31.13
2018,4,14,18,0,235.0,42.0,2.9,14.6,74.0,32.28,22.32
2018,4,14,18,15,163.5,30.5,2.9,14.3,48.5,23.83,12.63
2018,4,14,18,30,92.0,19.0,2.9,14.0,23.0,17.28,0.0
2018,4,14,18,45,46.0,9.5,2.9,13.75,11.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.2,10.9,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,15,5,45,77.0,16.0,2.4,11.3,21.5,59.6,0.0
2018,4,15,6,0,147.0,30.0,2.5,11.5,41.0,166.25,103.22
2018,4,15,6,15,281.5,43.5,2.65,11.85,85.5,281.09,228.82
2018,4,15,6,30,416.0,57.0,2.8,12.2,130.0,402.89,335.74
2018,4,15,6,45,493.0,64.5,2.9,12.55,180.0,485.9,406.8
2018,4,15,7,0,570.0,72.0,3.0,12.9,230.0,571.99,476.39
2018,4,15,7,15,619.0,78.0,3.1,13.25,282.0,636.29,526.1
2018,4,15,7,30,668.0,84.0,3.2,13.6,334.0,701.27,574.48
2018,4,15,7,45,702.5,89.0,3.3,13.9,386.0,752.57,611.11
2018,4,15,8,0,737.0,94.0,3.4,14.2,438.0,802.96,646.19
2018,4,15,8,15,697.5,113.5,3.5,14.4,467.5,803.03,643.87
2018,4,15,8,30,658.0,133.0,3.6,14.6,497.0,798.06,638.25
2018,4,15,8,45,442.5,198.0,3.7,14.85,452.0,667.96,536.86
2018,4,15,9,0,227.0,263.0,3.8,15.1,407.0,520.32,417.72
2018,4,15,9,15,229.5,285.0,3.9,15.25,438.5,526.06,421.73
2018,4,15,9,30,232.0,307.0,4.0,15.4,470.0,548.25,437.28
2018,4,15,9,45,264.5,322.0,4.05,15.55,517.0,606.21,480.19
2018,4,15,10,0,297.0,337.0,4.1,15.7,564.0,645.18,508.46
2018,4,15,10,15,497.0,271.5,4.15,15.75,668.0,768.31,603.54
2018,4,15,10,30,697.0,206.0,4.2,15.8,772.0,877.23,684.59
2018,4,15,10,45,777.5,173.5,4.3,15.85,820.5,893.44,694.98
2018,4,15,11,0,858.0,141.0,4.4,15.9,869.0,911.11,707.4
2018,4,15,11,15,819.5,163.0,4.45,15.9,867.5,874.84,681.34
2018,4,15,11,30,781.0,185.0,4.5,15.9,866.0,836.43,654.0
2018,4,15,11,45,756.5,198.0,4.55,15.85,862.0,803.31,629.72
2018,4,15,12,0,732.0,211.0,4.6,15.8,858.0,764.95,600.71
2018,4,15,12,15,643.0,249.5,4.7,15.7,817.0,701.09,551.71
2018,4,15,12,30,554.0,288.0,4.8,15.6,776.0,641.04,505.04
2018,4,15,12,45,331.0,340.5,4.85,15.5,631.0,510.09,402.42
2018,4,15,13,0,108.0,393.0,4.9,15.4,486.0,399.6,314.34
2018,4,15,13,15,98.5,379.5,5.0,15.2,463.0,375.39,295.9
2018,4,15,13,30,89.0,366.0,5.1,15.0,440.0,350.66,276.7
2018,4,15,13,45,124.5,372.5,5.15,14.75,473.0,356.97,281.56
2018,4,15,14,0,160.0,379.0,5.2,14.5,506.0,363.11,285.66
2018,4,15,14,15,109.5,336.0,5.25,14.3,421.5,300.63,236.77
2018,4,15,14,30,59.0,293.0,5.3,14.1,337.0,252.34,199.46
2018,4,15,14,45,31.0,229.0,5.35,13.9,252.0,193.25,152.92
2018,4,15,15,0,3.0,165.0,5.4,13.7,167.0,142.63,113.06
2018,4,15,15,15,62.0,182.5,5.4,13.7,220.0,155.64,121.48
2018,4,15,15,30,121.0,200.0,5.4,13.7,273.0,156.86,121.29
2018,4,15,15,45,117.5,206.0,5.35,13.35,272.5,149.33,125.4
2018,4,15,16,0,114.0,212.0,5.3,13.0,272.0,151.13,127.53
2018,4,15,16,15,140.5,188.0,5.2,12.75,254.0,136.93,115.65
2018,4,15,16,30,167.0,164.0,5.1,12.5,236.0,122.09,103.09
2018,4,15,16,45,249.0,140.5,5.05,12.25,232.5,101.62,85.37
2018,4,15,17,0,331.0,117.0,5.0,12.0,229.0,82.71,68.78
2018,4,15,17,15,301.5,100.0,4.85,11.7,188.5,72.23,59.49
2018,4,15,17,30,272.0,83.0,4.7,11.4,148.0,61.22,49.5
2018,4,15,17,45,219.5,66.5,4.5,11.05,110.5,51.85,40.75
2018,4,15,18,0,167.0,50.0,4.3,10.7,73.0,39.5,29.08
2018,4,15,18,15,102.0,33.0,4.15,10.55,45.5,26.45,15.33
2018,4,15,18,30,37.0,16.0,4.0,10.4,18.0,14.55,0.0
2018,4,15,18,45,18.5,8.0,3.9,10.2,9.0,7.28,0.0
2018,4,15,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.25,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.3,9.4,1.0,0.0,0.0
2018,4,16,5,45,14.5,9.5,2.3,9.6,10.5,17.17,0.0
2018,4,16,6,0,29.0,18.0,2.3,9.8,20.0,43.13,25.09
2018,4,16,6,15,29.0,20.5,2.45,9.9,24.0,44.25,32.34
2018,4,16,6,30,29.0,23.0,2.6,10.0,28.0,46.82,35.58
2018,4,16,6,45,14.5,23.5,2.7,10.15,26.0,31.98,22.69
2018,4,16,7,0,0.0,24.0,2.8,10.3,24.0,21.11,12.78
2018,4,16,7,15,0.0,38.5,2.9,10.3,38.5,33.93,23.96
2018,4,16,7,30,0.0,53.0,3.0,10.3,53.0,46.79,35.04
2018,4,16,7,45,25.0,109.0,3.1,10.35,121.0,130.96,108.06
2018,4,16,8,0,50.0,165.0,3.2,10.4,189.0,217.1,180.73
2018,4,16,8,15,92.5,199.5,3.25,10.4,249.0,294.12,244.88
2018,4,16,8,30,135.0,234.0,3.3,10.4,309.0,388.89,321.6
2018,4,16,8,45,175.5,230.0,3.35,10.45,336.5,418.57,345.49
2018,4,16,9,0,216.0,226.0,3.4,10.5,364.0,466.99,383.89
2018,4,16,9,15,145.5,242.5,3.45,10.5,338.0,398.16,326.2
2018,4,16,9,30,75.0,259.0,3.5,10.5,312.0,329.25,268.27
2018,4,16,9,45,64.5,288.5,3.55,10.55,335.5,347.38,281.73
2018,4,16,10,0,54.0,318.0,3.6,10.6,359.0,364.7,294.2
2018,4,16,10,15,54.0,303.5,3.6,10.65,346.0,345.33,278.41
2018,4,16,10,30,54.0,289.0,3.6,10.7,333.0,326.76,263.41
2018,4,16,10,45,51.5,286.0,3.65,10.75,329.0,317.83,255.94
2018,4,16,11,0,49.0,283.0,3.7,10.8,325.0,309.0,248.58
2018,4,16,11,15,48.0,273.0,3.7,10.85,314.5,294.92,237.12
2018,4,16,11,30,47.0,263.0,3.7,10.9,304.0,281.08,225.89
2018,4,16,11,45,154.5,294.5,3.75,10.95,431.0,398.74,321.65
2018,4,16,12,0,262.0,326.0,3.8,11.0,558.0,504.03,404.49
2018,4,16,12,15,370.5,339.0,3.8,11.0,666.5,581.65,464.25
2018,4,16,12,30,479.0,352.0,3.8,11.0,775.0,644.34,511.37
2018,4,16,12,45,506.5,337.0,3.8,11.0,780.0,621.36,493.04
2018,4,16,13,0,534.0,322.0,3.8,11.0,785.0,595.47,472.49
2018,4,16,13,15,442.0,337.0,3.85,11.05,715.5,523.69,415.6
2018,4,16,13,30,350.0,352.0,3.9,11.1,646.0,463.3,367.36
2018,4,16,13,45,326.5,349.0,3.95,11.1,617.0,426.02,337.04
2018,4,16,14,0,303.0,346.0,4.0,11.1,588.0,390.76,307.98
2018,4,16,14,15,533.0,251.0,4.05,11.15,656.0,374.64,289.27
2018,4,16,14,30,763.0,156.0,4.1,11.2,724.0,337.6,249.68
2018,4,16,14,45,784.0,139.5,4.2,11.2,697.5,291.15,206.06
2018,4,16,15,0,805.0,123.0,4.3,11.2,671.0,236.32,156.34
2018,4,16,15,15,795.5,116.0,4.3,11.2,629.0,182.24,111.66
2018,4,16,15,30,786.0,109.0,4.3,11.2,587.0,129.29,75.28
2018,4,16,15,45,780.0,102.0,4.3,11.15,544.5,77.71,63.52
2018,4,16,16,0,774.0,95.0,4.3,11.1,502.0,67.22,54.47
2018,4,16,16,15,663.0,106.5,4.25,11.0,430.5,69.89,57.07
2018,4,16,16,30,552.0,118.0,4.2,10.9,359.0,80.6,66.84
2018,4,16,16,45,544.0,102.0,4.1,10.8,314.0,71.43,58.85
2018,4,16,17,0,536.0,86.0,4.0,10.7,269.0,61.67,50.22
2018,4,16,17,15,553.0,71.5,3.85,10.45,232.5,52.66,42.16
2018,4,16,17,30,570.0,57.0,3.7,10.2,196.0,43.05,33.4
2018,4,16,17,45,467.5,51.0,3.5,9.95,146.5,39.62,30.03
2018,4,16,18,0,365.0,45.0,3.3,9.7,97.0,36.33,26.48
2018,4,16,18,15,244.0,32.5,3.25,9.5,61.0,25.47,14.98
2018,4,16,18,30,123.0,20.0,3.2,9.3,25.0,15.87,0.0
2018,4,16,18,45,61.5,10.0,3.1,9.1,12.5,9.1,0.0
2018,4,16,19,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,1.8,6.65,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,1.8,7.0,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.8,7.35,30.5,101.08,0.0
2018,4,17,6,0,244.0,34.0,1.8,7.7,55.0,238.97,171.71
2018,4,17,6,15,353.0,44.5,1.8,8.05,98.0,331.6,274.52
2018,4,17,6,30,462.0,55.0,1.8,8.4,141.0,436.82,367.07
2018,4,17,6,45,520.5,64.0,1.8,8.8,189.5,508.96,427.84
2018,4,17,7,0,579.0,73.0,1.8,9.2,238.0,583.4,487.0
2018,4,17,7,15,627.0,80.0,1.8,9.7,291.5,648.57,535.92
2018,4,17,7,30,675.0,87.0,1.8,10.2,345.0,714.38,583.18
2018,4,17,7,45,715.5,91.0,1.8,10.65,399.5,769.9,621.12
2018,4,17,8,0,756.0,95.0,1.8,11.1,454.0,824.71,657.4
2018,4,17,8,15,780.0,98.0,1.75,11.55,503.5,857.06,676.18
2018,4,17,8,30,804.0,101.0,1.7,12.0,553.0,892.68,697.05
2018,4,17,8,45,822.0,104.5,1.65,12.4,599.5,920.75,712.37
2018,4,17,9,0,840.0,108.0,1.6,12.8,646.0,945.95,725.6
2018,4,17,9,15,855.5,109.5,1.5,13.15,688.0,963.34,732.83
2018,4,17,9,30,871.0,111.0,1.4,13.5,730.0,967.68,731.39
2018,4,17,9,45,883.5,112.5,1.3,13.85,767.0,975.8,732.68
2018,4,17,10,0,896.0,114.0,1.2,14.2,804.0,980.49,731.69
2018,4,17,10,15,903.5,115.0,1.05,14.5,833.0,976.44,724.31
2018,4,17,10,30,911.0,116.0,0.9,14.8,862.0,968.92,714.82
2018,4,17,10,45,915.5,118.0,0.8,15.05,884.0,956.2,703.26
2018,4,17,11,0,920.0,120.0,0.7,15.3,906.0,940.06,689.73
2018,4,17,11,15,923.5,121.0,0.65,15.5,921.0,918.73,674.22
2018,4,17,11,30,927.0,122.0,0.6,15.7,936.0,894.21,656.83
2018,4,17,11,45,928.5,121.5,0.55,15.9,942.0,863.61,635.64
2018,4,17,12,0,930.0,121.0,0.5,16.1,948.0,830.23,612.75
2018,4,17,12,15,928.5,122.0,0.5,16.25,946.5,793.32,588.54
2018,4,17,12,30,927.0,123.0,0.5,16.4,945.0,754.07,561.3
2018,4,17,12,45,923.0,124.0,0.55,16.5,935.0,711.05,531.25
2018,4,17,13,0,919.0,125.0,0.6,16.6,925.0,666.26,499.1
2018,4,17,13,15,914.5,124.5,0.7,16.65,907.5,618.43,464.41
2018,4,17,13,30,910.0,124.0,0.8,16.7,890.0,569.33,427.39
2018,4,17,13,45,902.5,123.0,0.9,16.7,864.5,517.37,386.85
2018,4,17,14,0,895.0,122.0,1.0,16.7,839.0,464.85,344.28
2018,4,17,14,15,867.5,127.5,1.2,16.65,800.0,404.4,295.07
2018,4,17,14,30,840.0,133.0,1.4,16.6,761.0,350.53,249.47
2018,4,17,14,45,771.0,147.5,1.55,16.5,701.5,295.66,204.03
2018,4,17,15,0,702.0,162.0,1.7,16.4,642.0,239.89,159.28
2018,4,17,15,15,689.0,151.5,1.7,16.4,598.0,187.83,117.84
2018,4,17,15,30,676.0,141.0,1.7,16.4,554.0,137.48,83.58
2018,4,17,15,45,708.0,123.5,2.05,16.05,525.5,85.21,58.82
2018,4,17,16,0,740.0,106.0,2.4,15.7,497.0,67.55,53.74
2018,4,17,16,15,729.5,99.0,2.5,15.4,452.5,65.09,51.85
2018,4,17,16,30,719.0,92.0,2.6,15.1,408.0,62.38,49.71
2018,4,17,16,45,676.5,87.0,2.7,14.8,354.5,60.7,48.44
2018,4,17,17,0,634.0,82.0,2.8,14.5,301.0,58.97,47.07
2018,4,17,17,15,576.0,75.0,2.85,13.9,248.5,55.5,44.12
2018,4,17,17,30,518.0,68.0,2.9,13.3,196.0,51.94,40.91
2018,4,17,17,45,430.0,59.5,2.9,12.7,148.5,46.88,36.15
2018,4,17,18,0,342.0,51.0,2.9,12.1,101.0,39.4,28.94
2018,4,17,18,15,227.5,36.5,2.9,11.75,64.0,28.58,17.63
2018,4,17,18,30,113.0,22.0,2.9,11.4,27.0,17.46,0.0
2018,4,17,18,45,56.5,11.0,2.85,11.05,13.5,10.01,0.0
2018,4,17,19,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,8.95,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,9.1,2.0,1.82,0.0
2018,4,18,5,45,0.0,7.0,1.65,9.3,7.0,6.37,0.0
2018,4,18,6,0,0.0,12.0,1.6,9.5,12.0,10.54,2.38
2018,4,18,6,15,0.0,19.0,1.6,9.75,19.0,16.71,8.52
2018,4,18,6,30,0.0,26.0,1.6,10.0,26.0,22.88,14.13
2018,4,18,6,45,0.0,37.0,1.55,10.25,37.0,32.61,22.74
2018,4,18,7,0,0.0,48.0,1.5,10.5,48.0,42.35,31.26
2018,4,18,7,15,3.5,74.5,1.5,10.7,76.0,69.84,55.1
2018,4,18,7,30,7.0,101.0,1.5,10.9,104.0,99.42,80.32
2018,4,18,7,45,12.0,131.0,1.55,11.1,136.5,134.26,109.58
2018,4,18,8,0,17.0,161.0,1.6,11.3,169.0,169.14,138.31
2018,4,18,8,15,14.5,169.5,1.6,11.55,177.0,173.64,141.22
2018,4,18,8,30,12.0,178.0,1.6,11.8,185.0,178.28,144.32
2018,4,18,8,45,27.5,210.0,1.6,12.05,227.5,238.95,193.56
2018,4,18,9,0,43.0,242.0,1.6,12.3,270.0,286.52,231.07
2018,4,18,9,15,97.0,288.0,1.6,12.55,356.0,386.07,309.67
2018,4,18,9,30,151.0,334.0,1.6,12.8,442.0,501.66,397.06
2018,4,18,9,45,132.5,348.0,1.6,13.0,446.0,493.18,387.97
2018,4,18,10,0,114.0,362.0,1.6,13.2,450.0,484.07,379.47
2018,4,18,10,15,115.5,378.5,1.65,13.4,470.5,495.84,387.47
2018,4,18,10,30,117.0,395.0,1.7,13.6,491.0,506.58,394.57
2018,4,18,10,45,116.0,402.5,1.75,13.75,500.0,504.91,392.63
2018,4,18,11,0,115.0,410.0,1.8,13.9,509.0,502.61,390.37
2018,4,18,11,15,90.0,407.0,1.9,14.05,485.0,459.24,357.28
2018,4,18,11,30,65.0,404.0,2.0,14.2,461.0,428.25,333.37
2018,4,18,11,45,54.0,392.0,2.1,14.4,439.5,401.62,312.99
2018,4,18,12,0,43.0,380.0,2.2,14.6,418.0,376.06,293.3
2018,4,18,12,15,43.0,378.0,2.3,14.7,416.0,368.46,287.6
2018,4,18,12,30,43.0,376.0,2.4,14.8,414.0,360.81,281.76
2018,4,18,12,45,95.0,398.5,2.45,14.95,481.5,407.45,317.99
2018,4,18,13,0,147.0,421.0,2.5,15.1,549.0,446.12,347.17
2018,4,18,13,15,157.5,409.5,2.55,15.15,544.5,429.3,334.05
2018,4,18,13,30,168.0,398.0,2.6,15.2,540.0,411.61,320.3
2018,4,18,13,45,167.5,388.5,2.65,15.2,526.5,389.37,302.85
2018,4,18,14,0,167.0,379.0,2.7,15.2,513.0,367.16,285.23
2018,4,18,14,15,307.5,317.0,2.7,15.15,552.0,350.5,269.24
2018,4,18,14,30,448.0,255.0,2.7,15.1,591.0,319.56,239.56
2018,4,18,14,45,627.0,190.0,2.7,15.0,634.5,286.01,204.06
2018,4,18,15,0,806.0,125.0,2.7,14.9,678.0,241.42,157.86
2018,4,18,15,15,842.0,106.5,2.7,14.9,652.0,185.11,109.91
2018,4,18,15,30,878.0,88.0,2.7,14.9,626.0,134.54,74.05
2018,4,18,15,45,861.0,84.5,2.65,14.55,577.5,80.64,52.54
2018,4,18,16,0,844.0,81.0,2.6,14.2,529.0,57.6,45.33
2018,4,18,16,15,819.5,78.0,2.55,13.95,477.5,56.82,44.86
2018,4,18,16,30,795.0,75.0,2.5,13.7,426.0,56.0,44.34
2018,4,18,16,45,759.0,71.0,2.45,13.4,372.0,54.3,43.02
2018,4,18,17,0,723.0,67.0,2.4,13.1,318.0,52.55,41.61
2018,4,18,17,15,640.5,65.0,2.3,12.55,260.0,47.72,37.39
2018,4,18,17,30,558.0,63.0,2.2,12.0,202.0,47.74,37.39
2018,4,18,17,45,426.5,55.5,2.05,11.4,147.0,43.15,33.06
2018,4,18,18,0,295.0,48.0,1.9,10.8,92.0,36.9,26.98
2018,4,18,18,15,194.5,33.5,1.95,10.4,58.0,26.1,15.98
2018,4,18,18,30,94.0,19.0,2.0,10.0,24.0,14.98,0.0
2018,4,18,18,45,47.0,9.5,2.0,9.65,12.0,8.64,0.0
2018,4,18,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.0,7.75,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.0,8.3,8.0,39.47,0.0
2018,4,19,5,45,184.5,21.0,2.05,8.9,35.5,154.83,0.0
2018,4,19,6,0,311.0,34.0,2.1,9.5,63.0,279.47,212.54
2018,4,19,6,15,414.0,43.0,2.2,10.05,107.5,374.33,309.56
2018,4,19,6,30,517.0,52.0,2.3,10.6,152.0,475.79,397.68
2018,4,19,6,45,571.0,59.5,2.4,11.15,201.0,544.44,454.64
2018,4,19,7,0,625.0,67.0,2.5,11.7,250.0,615.11,510.37
2018,4,19,7,15,677.0,70.5,2.55,12.2,304.5,680.26,559.14
2018,4,19,7,30,729.0,74.0,2.6,12.7,359.0,741.53,603.03
2018,4,19,7,45,758.5,79.0,2.65,13.2,411.5,790.54,636.38
2018,4,19,8,0,788.0,84.0,2.7,13.7,464.0,838.16,667.88
2018,4,19,8,15,811.0,87.0,2.7,14.1,514.5,875.56,691.23
2018,4,19,8,30,834.0,90.0,2.7,14.5,565.0,910.7,712.64
2018,4,19,8,45,850.5,93.5,2.75,14.9,611.5,937.75,728.56
2018,4,19,9,0,867.0,97.0,2.8,15.3,658.0,952.19,735.74
2018,4,19,9,15,881.0,98.0,2.75,15.6,699.5,967.88,743.37
2018,4,19,9,30,895.0,99.0,2.7,15.9,741.0,980.39,748.84
2018,4,19,9,45,906.5,99.5,2.7,16.2,777.0,986.59,750.63
2018,4,19,10,0,918.0,100.0,2.7,16.5,813.0,989.35,750.3
2018,4,19,10,15,925.5,101.5,2.7,16.7,842.5,985.88,746.24
2018,4,19,10,30,933.0,103.0,2.7,16.9,872.0,978.84,740.0
2018,4,19,10,45,939.0,103.5,2.75,17.1,894.5,965.84,730.37
2018,4,19,11,0,945.0,104.0,2.8,17.3,917.0,949.36,718.55
2018,4,19,11,15,948.0,104.5,2.85,17.4,931.5,926.85,703.0
2018,4,19,11,30,951.0,105.0,2.9,17.5,946.0,901.13,685.32
2018,4,19,11,45,953.0,105.0,3.0,17.65,952.5,871.01,664.83
2018,4,19,12,0,955.0,105.0,3.1,17.8,959.0,837.99,642.22
2018,4,19,12,15,952.5,106.0,3.15,17.85,956.5,799.79,615.76
2018,4,19,12,30,950.0,107.0,3.2,17.9,954.0,759.26,586.76
2018,4,19,12,45,942.5,109.5,3.3,17.95,942.5,714.62,553.1
2018,4,19,13,0,935.0,112.0,3.4,18.0,931.0,668.41,517.45
2018,4,19,13,15,931.0,110.5,3.4,18.0,912.5,619.58,478.77
2018,4,19,13,30,927.0,109.0,3.4,18.0,894.0,569.44,438.06
2018,4,19,13,45,922.0,107.5,3.4,18.0,869.5,517.7,394.99
2018,4,19,14,0,917.0,106.0,3.4,18.0,845.0,465.13,350.07
2018,4,19,14,15,908.5,105.0,3.4,17.9,813.0,411.05,302.99
2018,4,19,14,30,900.0,104.0,3.4,17.8,781.0,356.9,254.93
2018,4,19,14,45,888.5,102.0,3.4,17.75,742.5,301.42,205.61
2018,4,19,15,0,877.0,100.0,3.4,17.7,704.0,246.64,157.81
2018,4,19,15,15,862.0,97.5,3.4,17.7,660.0,191.94,113.43
2018,4,19,15,30,847.0,95.0,3.4,17.7,616.0,129.64,69.9
2018,4,19,15,45,824.0,93.0,3.35,17.4,567.0,78.01,48.76
2018,4,19,16,0,801.0,91.0,3.3,17.1,518.0,64.2,50.52
2018,4,19,16,15,771.0,88.0,3.3,16.8,466.0,63.7,50.33
2018,4,19,16,30,741.0,85.0,3.3,16.5,414.0,63.21,50.14
2018,4,19,16,45,700.0,81.0,3.25,16.15,361.0,56.2,44.2
2018,4,19,17,0,659.0,77.0,3.2,15.8,308.0,55.01,43.31
2018,4,19,17,15,602.5,71.5,3.15,15.15,256.0,52.55,41.27
2018,4,19,17,30,546.0,66.0,3.1,14.5,204.0,50.08,39.08
2018,4,19,17,45,459.0,57.5,3.05,13.8,155.0,44.89,34.27
2018,4,19,18,0,372.0,49.0,3.0,13.1,106.0,39.6,29.1
2018,4,19,18,15,253.0,36.0,2.9,12.7,68.0,28.15,17.68
2018,4,19,18,30,134.0,23.0,2.8,12.3,30.0,18.22,0.0
2018,4,19,18,45,67.0,11.5,2.7,11.9,15.0,10.46,0.0
2018,4,19,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,4,20,5,30,38.0,8.0,1.5,10.2,8.0,28.46,0.0
2018,4,20,5,45,151.5,22.0,1.4,10.7,35.0,142.01,0.0
2018,4,20,6,0,265.0,36.0,1.3,11.2,62.0,255.73,196.06
2018,4,20,6,15,372.5,46.0,1.25,11.7,106.5,350.2,287.03
2018,4,20,6,30,480.0,56.0,1.2,12.2,151.0,455.06,375.62
2018,4,20,6,45,547.0,62.5,1.15,12.75,201.5,531.4,436.29
2018,4,20,7,0,614.0,69.0,1.1,13.3,252.0,610.47,495.57
2018,4,20,7,15,659.0,74.0,1.15,13.9,304.5,671.65,539.32
2018,4,20,7,30,704.0,79.0,1.2,14.5,357.0,733.29,581.68
2018,4,20,7,45,735.5,83.0,1.2,15.1,408.5,776.91,609.14
2018,4,20,8,0,767.0,87.0,1.2,15.7,460.0,824.62,638.73
2018,4,20,8,15,789.5,90.0,1.2,16.25,509.0,861.18,659.94
2018,4,20,8,30,812.0,93.0,1.2,16.8,558.0,895.51,679.33
2018,4,20,8,45,829.0,96.0,1.25,17.3,604.0,922.12,694.22
2018,4,20,9,0,846.0,99.0,1.3,17.8,650.0,945.87,707.22
2018,4,20,9,15,862.0,99.5,1.35,18.15,691.5,953.0,709.74
2018,4,20,9,30,878.0,100.0,1.4,18.5,733.0,966.8,716.97
2018,4,20,9,45,892.5,99.5,1.5,18.9,769.5,974.78,721.04
2018,4,20,10,0,907.0,99.0,1.6,19.3,806.0,979.37,723.06
2018,4,20,10,15,914.0,100.5,1.65,19.6,835.0,975.55,719.33
2018,4,20,10,30,921.0,102.0,1.7,19.9,864.0,968.22,713.55
2018,4,20,10,45,925.0,103.0,1.8,20.2,885.0,954.13,704.14
2018,4,20,11,0,929.0,104.0,1.9,20.5,906.0,936.67,692.62
2018,4,20,11,15,931.0,104.0,2.0,20.65,919.0,913.19,677.51
2018,4,20,11,30,933.0,104.0,2.1,20.8,932.0,886.62,660.32
2018,4,20,11,45,933.5,105.0,2.15,20.9,938.0,856.81,640.53
2018,4,20,12,0,934.0,106.0,2.2,21.0,944.0,824.21,618.77
2018,4,20,12,15,933.5,106.5,2.3,21.05,942.5,787.78,594.73
2018,4,20,12,30,933.0,107.0,2.4,21.1,941.0,748.96,568.1
2018,4,20,12,45,931.0,106.0,2.5,21.1,931.0,705.66,536.56
2018,4,20,13,0,929.0,105.0,2.6,21.1,921.0,660.48,502.79
2018,4,20,13,15,925.0,104.5,2.7,21.0,903.5,612.9,466.41
2018,4,20,13,30,921.0,104.0,2.8,20.9,886.0,563.97,427.85
2018,4,20,13,45,900.0,110.5,2.9,20.8,856.5,511.46,385.4
2018,4,20,14,0,879.0,117.0,3.0,20.7,827.0,459.47,342.17
2018,4,20,14,15,856.5,120.5,3.1,20.5,790.5,405.54,296.59
2018,4,20,14,30,834.0,124.0,3.2,20.3,754.0,346.82,246.56
2018,4,20,14,45,811.5,125.5,3.3,20.05,713.0,293.87,200.71
2018,4,20,15,0,789.0,127.0,3.4,19.8,672.0,242.98,157.35
2018,4,20,15,15,777.5,121.5,3.4,19.8,630.5,190.76,115.13
2018,4,20,15,30,766.0,116.0,3.4,19.8,589.0,139.88,80.13
2018,4,20,15,45,752.0,110.0,3.45,19.1,544.0,90.09,57.99
2018,4,20,16,0,738.0,104.0,3.5,18.4,499.0,65.79,51.61
2018,4,20,16,15,724.5,96.0,3.5,17.9,452.5,62.6,49.14
2018,4,20,16,30,711.0,88.0,3.5,17.4,406.0,59.12,46.37
2018,4,20,16,45,697.0,79.5,3.5,16.9,359.0,54.98,42.98
2018,4,20,17,0,683.0,71.0,3.5,16.4,312.0,50.52,39.24
2018,4,20,17,15,632.0,65.5,3.4,15.75,260.0,47.86,37.01
2018,4,20,17,30,581.0,60.0,3.3,15.1,208.0,45.13,34.6
2018,4,20,17,45,504.0,52.5,3.2,14.45,159.5,40.57,30.39
2018,4,20,18,0,427.0,45.0,3.1,13.8,111.0,35.93,25.85
2018,4,20,18,15,301.5,33.5,3.05,13.35,71.5,27.37,17.16
2018,4,20,18,30,176.0,22.0,3.0,12.9,32.0,17.42,0.0
2018,4,20,18,45,88.0,11.0,2.9,12.45,16.0,10.01,0.0
2018,4,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.5,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.5,10.3,10.0,41.57,0.0
2018,4,21,5,45,176.5,23.0,1.45,10.8,38.0,160.35,0.0
2018,4,21,6,0,295.0,36.0,1.4,11.3,66.0,273.17,212.65
2018,4,21,6,15,392.5,45.5,1.35,11.75,110.0,364.63,299.45
2018,4,21,6,30,490.0,55.0,1.3,12.2,154.0,462.46,382.22
2018,4,21,6,45,555.0,61.5,1.3,12.7,204.5,537.55,442.14
2018,4,21,7,0,620.0,68.0,1.3,13.2,255.0,615.35,501.01
2018,4,21,7,15,664.0,73.0,1.3,13.65,307.5,675.9,544.26
2018,4,21,7,30,708.0,78.0,1.3,14.1,360.0,736.87,586.05
2018,4,21,7,45,740.5,81.5,1.3,14.6,412.0,781.1,614.24
2018,4,21,8,0,773.0,85.0,1.3,15.1,464.0,829.19,644.44
2018,4,21,8,15,796.0,87.5,1.25,15.65,513.0,865.68,664.98
2018,4,21,8,30,819.0,90.0,1.2,16.2,562.0,899.95,683.62
2018,4,21,8,45,836.5,92.5,1.2,16.8,608.0,926.51,697.42
2018,4,21,9,0,854.0,95.0,1.2,17.4,654.0,940.6,702.97
2018,4,21,9,15,868.5,96.5,1.15,17.95,695.5,957.32,709.73
2018,4,21,9,30,883.0,98.0,1.1,18.5,737.0,970.87,714.38
2018,4,21,9,45,894.5,98.5,1.05,19.05,772.5,977.1,714.41
2018,4,21,10,0,906.0,99.0,1.0,19.6,808.0,979.94,712.49
2018,4,21,10,15,913.5,100.0,0.95,20.15,837.0,976.04,706.48
2018,4,21,10,30,921.0,101.0,0.9,20.7,866.0,968.65,698.53
2018,4,21,10,45,926.0,101.5,0.85,21.25,887.5,954.97,686.84
2018,4,21,11,0,931.0,102.0,0.8,21.8,909.0,937.9,673.29
2018,4,21,11,15,934.0,102.5,0.75,22.15,923.0,915.76,657.25
2018,4,21,11,30,937.0,103.0,0.7,22.5,937.0,890.46,639.42
2018,4,21,11,45,938.5,103.5,0.65,22.85,943.5,860.89,619.01
2018,4,21,12,0,940.0,104.0,0.6,23.2,950.0,828.47,596.89
2018,4,21,12,15,939.5,104.0,0.75,23.35,948.0,791.43,575.5
2018,4,21,12,30,939.0,104.0,0.9,23.5,946.0,752.0,551.46
2018,4,21,12,45,937.0,103.0,1.05,23.6,936.0,708.53,522.45
2018,4,21,13,0,935.0,102.0,1.2,23.7,926.0,663.17,490.92
2018,4,21,13,15,930.5,102.0,1.35,23.6,908.5,615.51,456.77
2018,4,21,13,30,926.0,102.0,1.5,23.5,891.0,566.54,420.2
2018,4,21,13,45,905.0,109.0,1.65,23.45,861.5,514.23,379.63
2018,4,21,14,0,884.0,116.0,1.8,23.4,832.0,462.41,338.01
2018,4,21,14,15,818.0,139.0,1.9,23.2,782.0,401.96,289.59
2018,4,21,14,30,752.0,162.0,2.0,23.0,732.0,346.16,244.28
2018,4,21,14,45,744.0,155.0,2.1,22.85,695.0,294.05,200.14
2018,4,21,15,0,736.0,148.0,2.2,22.7,658.0,242.66,156.98
2018,4,21,15,15,750.0,133.0,2.2,22.7,625.0,189.8,113.86
2018,4,21,15,30,764.0,118.0,2.2,22.7,592.0,142.92,81.15
2018,4,21,15,45,755.5,110.5,2.35,22.15,548.5,92.34,57.9
2018,4,21,16,0,747.0,103.0,2.5,21.6,505.0,72.21,56.38
2018,4,21,16,15,689.0,104.5,2.5,21.05,447.5,67.97,53.09
2018,4,21,16,30,631.0,106.0,2.5,20.5,390.0,71.27,56.24
2018,4,21,16,45,624.0,94.0,2.55,20.0,345.5,65.04,51.14
2018,4,21,17,0,617.0,82.0,2.6,19.5,301.0,58.34,45.54
2018,4,21,17,15,579.5,73.5,2.55,18.7,252.5,53.78,41.75
2018,4,21,17,30,542.0,65.0,2.5,17.9,204.0,48.96,37.57
2018,4,21,17,45,475.0,56.0,2.5,17.1,157.5,43.36,32.51
2018,4,21,18,0,408.0,47.0,2.5,16.3,111.0,37.56,27.02
2018,4,21,18,15,288.5,35.0,2.5,15.75,72.0,28.62,18.16
2018,4,21,18,30,169.0,23.0,2.5,15.2,33.0,18.19,0.0
2018,4,21,18,45,84.5,11.5,2.5,14.65,16.5,10.46,0.0
2018,4,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,15,22.0,4.5,1.75,10.1,5.0,0.0,0.0
2018,4,22,5,30,44.0,9.0,1.7,10.6,10.0,32.93,0.0
2018,4,22,5,45,151.0,26.0,1.65,11.1,40.0,151.57,16.49
2018,4,22,6,0,258.0,43.0,1.6,11.6,70.0,262.33,206.06
2018,4,22,6,15,360.5,53.5,1.65,12.15,115.0,352.2,289.95
2018,4,22,6,30,463.0,64.0,1.7,12.7,160.0,453.89,376.29
2018,4,22,6,45,531.5,72.0,1.7,13.2,211.5,533.62,440.62
2018,4,22,7,0,600.0,80.0,1.7,13.7,263.0,615.96,503.36
2018,4,22,7,15,630.0,87.5,1.6,14.25,311.5,667.86,539.52
2018,4,22,7,30,660.0,95.0,1.5,14.8,360.0,719.25,573.69
2018,4,22,7,45,672.5,105.0,1.45,15.35,406.5,757.4,597.35
2018,4,22,8,0,685.0,115.0,1.4,15.9,453.0,793.54,618.91
2018,4,22,8,15,686.0,126.0,1.35,16.35,494.0,818.0,631.99
2018,4,22,8,30,687.0,137.0,1.3,16.8,535.0,839.63,643.0
2018,4,22,8,45,700.5,145.0,1.25,17.3,579.0,866.77,657.47
2018,4,22,9,0,714.0,153.0,1.2,17.8,623.0,891.21,669.83
2018,4,22,9,15,776.0,142.0,1.2,18.25,681.5,931.35,693.3
2018,4,22,9,30,838.0,131.0,1.2,18.7,740.0,976.3,719.33
2018,4,22,9,45,747.0,177.0,1.2,19.15,739.5,939.31,692.2
2018,4,22,10,0,656.0,223.0,1.2,19.6,739.0,891.24,658.93
2018,4,22,10,15,604.0,257.5,1.15,20.05,745.5,864.24,637.24
2018,4,22,10,30,552.0,292.0,1.1,20.5,752.0,833.01,612.71
2018,4,22,10,45,525.0,313.0,1.05,21.0,759.5,812.93,596.25
2018,4,22,11,0,498.0,334.0,1.0,21.5,767.0,790.9,578.52
2018,4,22,11,15,521.0,333.0,0.95,21.85,792.0,790.07,576.49
2018,4,22,11,30,544.0,332.0,0.9,22.2,817.0,786.17,572.14
2018,4,22,11,45,517.5,345.0,0.9,22.6,809.0,751.63,547.27
2018,4,22,12,0,491.0,358.0,0.9,23.0,801.0,716.58,522.32
2018,4,22,12,15,577.0,314.0,0.9,23.25,833.5,715.64,522.63
2018,4,22,12,30,663.0,270.0,0.9,23.5,866.0,706.9,516.89
2018,4,22,12,45,751.5,219.0,0.95,23.7,888.0,687.69,504.37
2018,4,22,13,0,840.0,168.0,1.0,23.9,910.0,661.28,486.12
2018,4,22,13,15,787.5,190.5,1.1,23.95,875.5,606.94,446.9
2018,4,22,13,30,735.0,213.0,1.2,24.0,841.0,552.69,407.04
2018,4,22,13,45,741.5,202.0,1.3,24.0,820.0,505.17,371.07
2018,4,22,14,0,748.0,191.0,1.4,24.0,799.0,456.41,332.72
2018,4,22,14,15,697.5,203.0,1.5,23.95,752.5,403.01,290.51
2018,4,22,14,30,647.0,215.0,1.6,23.9,706.0,354.3,251.38
2018,4,22,14,45,673.5,191.5,1.65,23.8,680.5,304.06,208.8
2018,4,22,15,0,700.0,168.0,1.7,23.7,655.0,251.24,164.06
2018,4,22,15,15,706.0,153.5,1.7,23.7,618.5,199.32,122.42
2018,4,22,15,30,712.0,139.0,1.7,23.7,582.0,147.09,85.54
2018,4,22,15,45,706.0,129.5,1.8,23.35,540.0,97.67,61.62
2018,4,22,16,0,700.0,120.0,1.9,23.0,498.0,75.81,59.07
2018,4,22,16,15,692.0,110.0,1.95,22.5,453.5,71.68,55.91
2018,4,22,16,30,684.0,100.0,2.0,22.0,409.0,67.18,52.37
2018,4,22,16,45,664.5,90.5,2.05,21.55,360.5,62.57,48.68
2018,4,22,17,0,645.0,81.0,2.1,21.1,312.0,57.62,44.61
2018,4,22,17,15,579.5,77.0,2.15,20.2,259.5,56.47,43.82
2018,4,22,17,30,514.0,73.0,2.2,19.3,207.0,55.46,43.03
2018,4,22,17,45,430.5,63.0,2.2,18.35,158.0,49.22,37.46
2018,4,22,18,0,347.0,53.0,2.2,17.4,109.0,40.71,29.65
2018,4,22,18,15,241.0,39.0,2.25,16.85,71.0,30.37,19.66
2018,4,22,18,30,135.0,25.0,2.3,16.3,33.0,19.73,0.62
2018,4,22,18,45,67.5,12.5,2.35,15.75,16.5,11.37,0.0
2018,4,22,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,11.0,4.5,0.5,12.5,4.5,0.0,0.0
2018,4,23,5,30,22.0,9.0,0.5,12.8,9.0,20.61,0.0
2018,4,23,5,45,79.5,24.5,0.55,13.05,32.0,96.81,25.46
2018,4,23,6,0,137.0,40.0,0.6,13.3,55.0,164.02,127.89
2018,4,23,6,15,181.0,57.0,0.55,13.7,88.0,218.62,178.31
2018,4,23,6,30,225.0,74.0,0.5,14.1,121.0,276.32,227.79
2018,4,23,6,45,298.5,87.0,0.5,14.5,168.0,370.34,304.3
2018,4,23,7,0,372.0,100.0,0.5,14.9,215.0,453.37,369.08
2018,4,23,7,15,474.0,105.0,0.55,15.5,279.5,553.35,444.43
2018,4,23,7,30,576.0,110.0,0.6,16.1,344.0,666.1,524.02
2018,4,23,7,45,632.0,113.0,0.65,16.65,401.0,732.51,567.52
2018,4,23,8,0,688.0,116.0,0.7,17.2,458.0,798.84,610.16
2018,4,23,8,15,714.5,120.0,0.75,17.7,507.0,838.49,633.8
2018,4,23,8,30,741.0,124.0,0.8,18.2,556.0,876.21,656.12
2018,4,23,8,45,762.0,126.5,0.85,18.65,601.5,904.62,672.2
2018,4,23,9,0,783.0,129.0,0.9,19.1,647.0,924.82,682.97
2018,4,23,9,15,805.5,129.0,0.85,19.8,690.0,946.86,692.5
2018,4,23,9,30,828.0,129.0,0.8,20.5,733.0,965.8,699.9
2018,4,23,9,45,828.0,135.5,0.8,21.15,764.0,966.95,697.28
2018,4,23,10,0,828.0,142.0,0.8,21.8,795.0,964.7,692.95
2018,4,23,10,15,848.5,137.5,0.75,22.3,827.5,966.79,690.93
2018,4,23,10,30,869.0,133.0,0.7,22.8,860.0,955.89,680.89
2018,4,23,10,45,887.0,127.5,0.6,23.3,885.5,948.36,672.27
2018,4,23,11,0,905.0,122.0,0.5,23.8,911.0,937.29,661.56
2018,4,23,11,15,893.5,131.0,0.45,24.05,920.0,910.78,643.22
2018,4,23,11,30,882.0,140.0,0.4,24.3,929.0,881.53,623.52
2018,4,23,11,45,882.5,140.5,0.35,24.5,934.5,852.03,603.89
2018,4,23,12,0,883.0,141.0,0.3,24.7,940.0,819.94,582.68
2018,4,23,12,15,895.5,133.0,0.3,24.8,942.0,787.07,562.07
2018,4,23,12,30,908.0,125.0,0.3,24.9,944.0,751.22,538.48
2018,4,23,12,45,904.0,126.0,0.3,25.0,934.0,709.06,509.55
2018,4,23,13,0,900.0,127.0,0.3,25.1,924.0,665.22,478.86
2018,4,23,13,15,896.0,125.5,0.45,25.05,906.0,617.91,447.11
2018,4,23,13,30,892.0,124.0,0.6,25.0,888.0,569.38,413.0
2018,4,23,13,45,871.0,129.5,0.7,24.95,858.0,517.12,374.21
2018,4,23,14,0,850.0,135.0,0.8,24.9,828.0,461.46,331.64
2018,4,23,14,15,814.5,144.0,0.9,24.7,787.5,407.6,289.3
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,356.64,248.12
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,303.94,203.9
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,249.7,158.3
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,199.14,119.39
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,145.06,82.9
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,101.1,63.89
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,85.36,67.19
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,80.17,63.2
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,74.53,58.76
