Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,67.67,53.19
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,60.31,47.08
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,55.39,43.03
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,50.21,38.59
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,45.97,34.76
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,39.91,29.08
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,31.13,20.48
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,22.13,3.57
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,14.1,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,30.08,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,66.45,24.56
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,91.34,70.71
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,72.65,57.42
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,63.16,49.52
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,56.18,43.31
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,52.11,39.24
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,62.37,47.88
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,73.15,56.82
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,89.91,70.63
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,106.61,84.18
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,126.23,99.96
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,145.76,115.45
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,175.06,138.78
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,204.26,161.64
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,280.76,221.82
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,343.34,269.58
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,484.13,378.04
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,621.29,478.65
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,757.22,578.22
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,877.99,663.62
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,916.73,688.85
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,947.53,708.43
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,925.27,692.49
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,899.91,675.1
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,870.39,655.4
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,838.09,633.75
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,801.44,609.09
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,762.37,581.83
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,719.8,550.48
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,675.15,516.83
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,623.02,476.94
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,570.29,435.68
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,512.96,389.95
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,456.6,344.55
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,407.78,303.11
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,356.02,257.95
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,309.38,215.34
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,252.43,164.43
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,200.03,122.01
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,151.27,88.17
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,95.32,58.66
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,73.0,58.25
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,71.34,57.1
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,69.53,55.8
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,67.67,54.43
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,65.67,52.89
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,61.76,49.58
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,57.67,45.98
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,51.12,39.97
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,42.16,31.58
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,32.67,22.26
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,22.9,5.87
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,15.46,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,42.57,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,134.96,68.62
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,202.55,163.97
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,185.49,154.85
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,167.08,140.68
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,155.53,130.38
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,152.13,126.05
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,171.22,141.77
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,190.2,156.98
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,255.43,211.21
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,338.68,278.03
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,501.08,407.89
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,669.33,534.28
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,791.21,621.55
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,907.7,698.34
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,944.71,720.1
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,975.19,738.2
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,980.26,738.6
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,982.0,737.23
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,977.0,732.63
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,968.62,725.99
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,955.06,715.93
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,938.22,703.83
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,914.95,688.04
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,888.72,670.3
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,858.91,650.41
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,826.47,628.58
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,789.46,603.38
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,750.24,575.6
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,708.24,544.46
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,664.4,511.22
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,617.68,475.22
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,569.76,437.21
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,519.49,396.18
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,468.61,353.44
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,416.2,308.44
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,363.88,262.5
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,310.37,215.33
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,249.9,163.16
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,196.97,119.25
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,145.77,82.35
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,96.55,58.16
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,71.78,57.3
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,64.72,51.43
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,64.75,51.73
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,63.25,50.65
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,61.69,49.48
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,58.8,47.06
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,55.84,44.45
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,50.53,39.55
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,42.87,32.32
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,33.0,22.7
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,22.85,7.34
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,14.55,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,45.33,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,101.26,57.08
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,120.4,96.15
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,198.57,166.2
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,268.21,227.84
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,239.48,203.27
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,219.55,184.82
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,234.19,196.77
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,262.6,219.54
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,329.8,274.06
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,381.07,314.52
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,463.4,380.29
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,565.77,459.12
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,620.41,499.29
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,674.57,538.58
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,757.2,599.07
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,821.16,644.81
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,903.91,703.2
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,969.64,746.76
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,962.53,740.0
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,962.2,738.72
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,949.59,729.23
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,933.68,717.64
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,911.85,702.1
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,886.99,684.51
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,858.37,664.54
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,826.99,642.54
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,790.31,616.65
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,751.4,588.38
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,709.74,556.19
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,666.24,521.95
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,619.81,484.93
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,572.05,445.88
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,522.16,404.08
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,471.5,360.52
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,419.13,314.53
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,366.7,267.55
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,312.78,219.1
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,259.45,171.68
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,197.65,119.93
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,145.46,81.57
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,94.86,55.64
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,66.87,53.34
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,66.21,53.01
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,65.5,52.63
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,58.35,46.51
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,57.29,45.76
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,54.57,43.46
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,51.77,40.98
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,47.1,36.63
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,42.33,31.97
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,32.29,22.25
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,23.68,9.07
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,15.92,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,17.04,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,66.45,38.68
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,103.58,81.61
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,150.4,124.11
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,199.93,167.99
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,156.09,129.73
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,96.19,76.61
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,177.39,146.53
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,267.71,221.57
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,322.77,265.59
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,378.38,309.13
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,451.11,364.81
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,506.02,405.7
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,708.35,560.39
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,903.9,696.25
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,915.24,699.9
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,929.54,707.56
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,924.8,702.95
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,910.16,691.94
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,932.95,706.2
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,946.74,714.02
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,936.84,706.67
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,923.65,697.42
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,891.56,674.99
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,857.28,651.2
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,829.96,632.65
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,800.29,611.43
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,769.6,589.51
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,736.2,565.2
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,701.56,539.76
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,663.52,511.1
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,617.62,475.75
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,570.7,438.64
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,520.99,398.2
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,470.92,356.34
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,418.38,311.82
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,367.39,267.72
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,316.08,222.79
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,258.5,173.29
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,207.11,131.2
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,158.82,96.28
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,110.55,69.88
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,80.87,65.06
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,78.71,63.49
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,76.3,61.67
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,75.06,60.85
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,73.76,59.95
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,69.83,56.65
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,63.41,51.0
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,55.49,43.8
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,47.29,36.11
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,36.39,25.67
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,25.54,11.2
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,16.37,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,61.9,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,185.23,123.95
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,271.66,220.56
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,339.64,282.41
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,412.64,345.53
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,483.01,404.08
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,563.34,467.37
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,643.94,528.33
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,726.29,588.47
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,777.32,623.61
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,827.4,657.51
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,730.44,583.9
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,615.97,494.22
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,492.21,394.81
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,346.91,276.06
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,331.49,263.34
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,316.52,250.59
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,323.55,256.15
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,330.72,261.74
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,436.49,343.24
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,524.14,408.76
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,452.93,353.08
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,397.53,309.41
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,440.55,342.81
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,488.84,379.29
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,542.03,420.01
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,593.64,458.75
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,635.9,493.1
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,664.67,516.58
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,587.24,457.49
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,515.47,402.4
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,439.03,342.39
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,383.48,298.54
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,384.57,299.5
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,374.74,290.6
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,344.92,266.07
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,315.62,241.73
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,280.05,213.85
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,260.32,199.37
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,237.61,180.89
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,214.32,163.04
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,173.06,131.64
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,144.24,120.13
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,115.59,95.87
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,95.06,78.38
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,79.87,65.34
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,62.82,50.48
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,58.9,47.14
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,54.75,43.46
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,50.24,39.28
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,45.65,34.79
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,34.53,24.2
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,25.19,11.87
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,17.28,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,58.03,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,190.5,133.43
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,282.99,231.33
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,361.62,302.25
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,446.74,375.64
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,511.63,429.47
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,574.16,478.92
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,636.91,526.55
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,700.14,573.01
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,736.01,597.63
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,769.96,620.52
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,680.82,549.97
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,572.73,462.51
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,467.43,378.27
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,343.42,277.8
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,249.76,200.92
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,137.37,107.45
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,170.65,134.35
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,203.78,160.59
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,328.09,260.75
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,426.26,337.63
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,525.34,412.21
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,606.88,472.08
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,565.8,439.85
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,535.92,416.36
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,587.24,456.75
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,625.17,486.2
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,691.24,538.88
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,735.82,574.04
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,690.92,538.88
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,645.97,503.68
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,577.4,449.43
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,520.13,403.54
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,487.84,377.04
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,451.13,345.54
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,414.48,311.85
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,368.65,268.64
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,315.33,220.85
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,262.55,173.93
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,201.43,122.6
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,149.95,84.09
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,99.02,56.11
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,64.39,50.82
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,63.65,50.41
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,62.85,49.93
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,55.57,43.71
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,54.03,42.52
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,51.18,40.12
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,48.22,37.53
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,44.23,33.86
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,40.18,29.91
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,33.69,23.5
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,25.21,12.57
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,17.74,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,7.73,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,61.34,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,174.55,126.32
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,245.45,201.7
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,303.75,254.89
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,365.25,308.48
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,444.75,374.96
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,528.05,441.87
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,560.65,465.49
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,591.78,487.29
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,490.46,402.47
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,380.7,310.15
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,440.52,356.87
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,500.23,401.55
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,575.15,456.62
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,631.22,496.55
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,635.23,496.99
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,637.35,496.55
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,631.05,489.84
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,607.49,471.01
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,690.92,533.37
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,768.11,589.04
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,790.67,604.53
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,809.71,617.91
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,827.55,632.01
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,839.55,641.79
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,836.93,641.05
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,827.5,634.64
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,787.36,606.51
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,741.58,572.45
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,700.8,542.04
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,658.63,509.86
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,618.6,479.12
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,576.77,445.76
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,527.36,405.33
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,477.41,363.31
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,421.18,315.44
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,369.2,269.73
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,315.84,222.43
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,263.41,176.17
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,211.73,132.6
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,161.86,95.21
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,113.01,67.99
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,70.34,56.01
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,69.69,55.71
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,68.95,55.3
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,67.33,54.11
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,65.61,52.81
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,62.94,50.61
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,60.19,48.22
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,53.16,41.84
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,47.14,36.12
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,36.64,26.15
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,26.41,14.08
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,17.74,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,30.44,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,84.22,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,160.91,119.27
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,239.57,197.23
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,315.42,264.84
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,396.9,334.66
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,487.18,409.5
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,589.91,490.0
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,643.89,529.15
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,697.62,567.06
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,763.06,612.73
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,828.4,656.96
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,866.7,680.73
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,897.39,699.0
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,924.98,714.86
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,949.85,728.73
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,967.05,737.14
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,981.15,743.54
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,979.91,740.23
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,986.04,742.19
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,982.0,737.68
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,974.57,731.17
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,961.37,720.37
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,944.91,707.58
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,923.52,692.53
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,899.09,675.54
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,868.78,654.61
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,835.88,631.93
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,800.38,607.87
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,762.55,581.67
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,709.59,542.42
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,660.22,505.03
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,599.03,458.23
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,544.35,415.71
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,499.43,380.4
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,458.68,347.51
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,413.2,310.43
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,368.58,273.32
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,322.2,234.11
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,275.9,194.87
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,236.44,165.69
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,215.49,154.06
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,176.05,128.26
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,141.9,117.03
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,110.26,90.49
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,87.3,71.05
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,76.31,61.81
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,65.28,52.37
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,59.59,47.55
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,53.51,42.23
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,49.82,38.86
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,46.11,35.23
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,35.98,25.63
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,27.49,15.4
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,18.65,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,5.46,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,35.84,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,105.04,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,214.7,162.19
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,312.35,256.3
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,393.68,327.73
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,486.28,404.9
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,545.08,451.06
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,604.64,495.66
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,665.66,539.67
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,726.9,582.22
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,785.95,621.31
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,844.57,658.84
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,876.14,676.89
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,910.99,697.22
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,938.6,711.77
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,963.49,724.37
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,978.66,732.11
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,980.44,731.26
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,986.88,733.17
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,990.0,732.99
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,985.36,729.58
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,977.37,724.14
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,964.12,714.69
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,947.58,703.22
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,925.65,688.66
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,900.68,672.13
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,870.68,652.08
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,838.03,630.19
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,802.02,606.22
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,763.69,580.36
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,722.11,550.04
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,678.6,517.59
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,631.8,482.02
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,583.73,444.47
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,530.47,401.89
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,475.0,356.77
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,421.43,312.4
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,366.12,266.28
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,314.88,221.92
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,263.99,177.85
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,212.85,135.02
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,162.64,96.81
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,111.54,65.57
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,68.07,53.59
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,66.09,52.16
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,63.88,50.5
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,60.04,47.38
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,55.89,43.93
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,53.18,41.71
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,50.35,39.27
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,46.03,35.36
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,41.6,31.15
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,35.16,24.88
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,26.72,15.18
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,18.65,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,6.37,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,12.34,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,32.94,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,47.06,32.49
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,58.54,45.22
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,38.31,28.13
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,18.47,10.34
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,23.32,14.59
2018,5,3,7,0,0.0,32.0,2.7,12.3,32.0,28.19,18.77
2018,5,3,7,15,0.0,37.0,2.7,12.5,37.0,32.62,22.52
2018,5,3,7,30,0.0,42.0,2.7,12.7,42.0,37.05,26.23
2018,5,3,7,45,0.0,54.0,2.7,12.9,54.0,47.7,35.18
2018,5,3,8,0,0.0,66.0,2.7,13.1,66.0,58.37,44.06
2018,5,3,8,15,0.0,83.5,2.7,13.35,83.5,73.96,56.95
2018,5,3,8,30,0.0,101.0,2.7,13.6,101.0,89.96,70.05
2018,5,3,8,45,1.0,124.5,2.7,13.8,125.0,112.98,88.87
2018,5,3,9,0,2.0,148.0,2.7,14.0,149.0,136.07,107.52
2018,5,3,9,15,4.5,177.0,2.75,14.3,180.0,165.9,131.46
2018,5,3,9,30,7.0,206.0,2.8,14.6,211.0,195.65,155.02
2018,5,3,9,45,11.0,233.0,2.8,14.9,241.5,224.75,177.82
2018,5,3,10,0,15.0,260.0,2.8,15.2,272.0,253.54,200.11
2018,5,3,10,15,31.5,305.0,2.8,15.5,331.5,324.81,255.62
2018,5,3,10,30,48.0,350.0,2.8,15.8,391.0,382.18,299.18
2018,5,3,10,45,96.0,385.0,2.8,16.1,470.0,456.94,356.25
2018,5,3,11,0,144.0,420.0,2.8,16.4,549.0,539.51,417.47
2018,5,3,11,15,326.5,363.5,2.8,16.6,661.5,645.53,499.07
2018,5,3,11,30,509.0,307.0,2.8,16.8,774.0,740.77,570.04
2018,5,3,11,45,691.0,226.0,2.85,17.0,864.0,794.49,610.79
2018,5,3,12,0,873.0,145.0,2.9,17.2,954.0,827.09,634.37
2018,5,3,12,15,898.5,131.0,2.9,17.3,962.0,799.76,614.68
2018,5,3,12,30,924.0,117.0,2.9,17.4,970.0,768.63,592.72
2018,5,3,12,45,925.5,114.5,2.95,17.55,961.0,727.09,561.45
2018,5,3,13,0,927.0,112.0,3.0,17.7,952.0,683.52,528.05
2018,5,3,13,15,923.0,111.0,3.0,17.75,934.0,636.06,490.91
2018,5,3,13,30,919.0,110.0,3.0,17.8,916.0,587.35,451.89
2018,5,3,13,45,898.5,116.5,3.0,17.85,886.5,535.29,409.28
2018,5,3,14,0,878.0,123.0,3.0,17.9,857.0,483.76,366.07
2018,5,3,14,15,789.5,157.5,3.0,17.85,799.0,423.24,316.15
2018,5,3,14,30,701.0,192.0,3.0,17.8,741.0,368.7,270.96
2018,5,3,14,45,706.0,178.0,3.0,17.8,708.5,318.1,226.75
2018,5,3,15,0,711.0,164.0,3.0,17.8,676.0,267.03,182.09
