Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,15,114.0,397.0,3.45,16.6,496.5,514.13,400.0
2018,5,23,10,30,137.0,425.0,3.5,16.7,547.0,557.52,431.78
2018,5,23,10,45,111.0,417.5,3.55,16.85,518.0,516.91,400.14
2018,5,23,11,0,85.0,410.0,3.6,17.0,489.0,466.01,361.17
2018,5,23,11,15,58.5,388.5,3.6,17.05,443.0,415.17,322.04
2018,5,23,11,30,32.0,367.0,3.6,17.1,397.0,366.31,284.11
2018,5,23,11,45,33.0,373.0,3.6,17.15,404.0,368.03,285.4
2018,5,23,12,0,34.0,379.0,3.6,17.2,411.0,369.35,286.24
2018,5,23,12,15,34.5,382.5,3.6,17.2,415.0,367.68,284.9
2018,5,23,12,30,35.0,386.0,3.6,17.2,419.0,365.76,283.39
2018,5,23,12,45,42.5,393.5,3.55,17.2,433.5,371.85,288.11
2018,5,23,13,0,50.0,401.0,3.5,17.2,448.0,376.93,292.01
2018,5,23,13,15,44.5,379.0,3.5,17.15,420.0,349.24,270.93
2018,5,23,13,30,39.0,357.0,3.5,17.1,392.0,322.64,250.7
2018,5,23,13,45,101.5,311.0,3.55,17.05,399.5,308.75,240.66
2018,5,23,14,0,164.0,265.0,3.6,17.0,407.0,286.57,223.26
2018,5,23,14,15,204.5,266.0,3.6,16.9,437.0,291.77,226.2
2018,5,23,14,30,245.0,267.0,3.6,16.8,467.0,292.6,224.94
2018,5,23,14,45,142.5,286.0,3.65,16.65,401.0,266.65,205.6
2018,5,23,15,0,40.0,305.0,3.7,16.5,335.0,250.38,195.58
2018,5,23,15,15,166.0,273.0,3.7,16.5,387.5,239.24,181.94
2018,5,23,15,30,292.0,241.0,3.7,16.5,440.0,213.51,155.82
2018,5,23,15,45,360.0,225.0,3.75,16.05,453.5,190.47,136.22
2018,5,23,16,0,428.0,209.0,3.8,15.6,467.0,149.71,107.64
2018,5,23,16,15,482.5,177.5,3.75,15.3,445.5,112.33,92.49
2018,5,23,16,30,537.0,146.0,3.7,15.0,424.0,95.54,78.37
2018,5,23,16,45,611.0,115.5,3.7,14.7,401.0,76.46,62.02
2018,5,23,17,0,685.0,85.0,3.7,14.4,378.0,57.65,45.7
2018,5,23,17,15,662.5,77.5,3.65,14.05,331.0,54.07,42.72
2018,5,23,17,30,640.0,70.0,3.6,13.7,284.0,50.21,39.43
2018,5,23,17,45,586.0,64.5,3.55,13.3,235.0,47.52,37.07
2018,5,23,18,0,532.0,59.0,3.5,12.9,186.0,44.76,34.53
2018,5,23,18,15,442.0,52.0,3.35,12.6,140.5,40.56,30.49
2018,5,23,18,30,352.0,45.0,3.2,12.3,95.0,36.34,26.18
2018,5,23,18,45,234.5,32.5,3.1,12.0,60.5,25.43,14.96
2018,5,23,19,0,117.0,20.0,3.0,11.7,26.0,15.82,0.0
2018,5,23,19,15,58.5,10.0,3.0,11.6,13.0,9.1,0.0
2018,5,23,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.9,2.0,1.82,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.2,6.5,5.7,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,9.66,2.12
2018,5,24,5,45,0.0,18.0,2.15,11.75,18.0,15.82,7.75
2018,5,24,6,0,0.0,25.0,2.2,12.0,25.0,22.0,13.26
2018,5,24,6,15,0.0,33.5,2.15,12.25,33.5,29.51,19.87
2018,5,24,6,30,0.0,42.0,2.1,12.5,42.0,37.03,26.4
2018,5,24,6,45,0.0,54.5,2.1,12.7,54.5,48.11,35.9
2018,5,24,7,0,0.0,67.0,2.1,12.9,67.0,59.22,45.28
2018,5,24,7,15,0.0,77.0,2.1,13.2,77.0,68.12,52.63
2018,5,24,7,30,0.0,87.0,2.1,13.5,87.0,77.25,60.09
2018,5,24,7,45,0.0,89.0,2.1,13.8,89.0,78.91,61.19
2018,5,24,8,0,0.0,91.0,2.1,14.1,91.0,80.66,62.36
2018,5,24,8,15,2.5,129.0,2.15,14.45,130.5,119.15,94.05
2018,5,24,8,30,5.0,167.0,2.2,14.8,170.0,158.22,125.59
2018,5,24,8,45,8.5,197.5,2.2,15.15,203.5,191.01,151.57
2018,5,24,9,0,12.0,228.0,2.2,15.5,237.0,223.72,177.1
2018,5,24,9,15,13.0,239.5,2.25,15.8,249.5,234.87,185.27
2018,5,24,9,30,14.0,251.0,2.3,16.1,262.0,245.93,193.41
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,251.04,196.83
2018,5,24,10,0,14.0,264.0,2.4,16.7,276.0,256.12,200.25
2018,5,24,10,15,16.5,283.0,2.45,16.95,297.5,275.48,214.89
2018,5,24,10,30,19.0,302.0,2.5,17.2,319.0,294.51,229.13
2018,5,24,10,45,15.5,269.0,2.55,17.4,283.0,258.82,201.11
2018,5,24,11,0,12.0,236.0,2.6,17.6,247.0,224.01,173.81
2018,5,24,11,15,16.0,263.0,2.7,17.65,278.0,251.36,195.16
2018,5,24,11,30,20.0,290.0,2.8,17.7,309.0,284.22,220.43
2018,5,24,11,45,23.0,310.0,2.9,17.8,332.0,301.99,233.9
2018,5,24,12,0,26.0,330.0,3.0,17.9,355.0,318.88,246.7
2018,5,24,12,15,41.5,340.5,3.1,17.85,380.0,336.21,260.36
2018,5,24,12,30,57.0,351.0,3.2,17.8,405.0,351.94,272.72
2018,5,24,12,45,90.5,398.0,3.3,17.75,483.0,409.42,316.74
2018,5,24,13,0,124.0,445.0,3.4,17.7,561.0,458.95,353.97
2018,5,24,13,15,155.0,443.5,3.45,17.45,586.0,464.47,358.46
2018,5,24,13,30,186.0,442.0,3.5,17.2,611.0,466.95,360.57
2018,5,24,13,45,199.0,427.5,3.6,16.95,604.0,447.34,345.83
2018,5,24,14,0,212.0,413.0,3.7,16.7,597.0,426.68,329.98
2018,5,24,14,15,192.5,401.5,3.7,16.35,564.0,393.3,304.27
2018,5,24,14,30,173.0,390.0,3.7,16.0,531.0,361.98,280.07
2018,5,24,14,45,131.5,364.0,3.7,15.7,468.5,316.33,245.21
2018,5,24,15,0,90.0,338.0,3.7,15.4,406.0,285.87,222.56
2018,5,24,15,15,85.5,315.0,3.7,15.4,376.5,260.1,202.36
2018,5,24,15,30,81.0,292.0,3.7,15.4,347.0,235.21,183.01
2018,5,24,15,45,91.5,277.0,3.65,14.9,335.5,217.57,169.54
2018,5,24,16,0,102.0,262.0,3.6,14.4,324.0,198.84,156.32
2018,5,24,16,15,121.0,236.5,3.55,14.25,304.0,165.3,138.36
2018,5,24,16,30,140.0,211.0,3.5,14.1,284.0,150.77,126.45
2018,5,24,16,45,224.0,184.0,3.45,13.95,286.5,127.17,106.49
2018,5,24,17,0,308.0,157.0,3.4,13.8,289.0,112.01,93.66
2018,5,24,17,15,320.5,134.5,3.35,13.65,256.5,98.28,81.92
2018,5,24,17,30,333.0,112.0,3.3,13.5,224.0,79.3,65.32
2018,5,24,17,45,312.0,96.0,3.25,13.35,187.0,69.44,56.61
2018,5,24,18,0,291.0,80.0,3.2,13.2,150.0,59.08,47.25
2018,5,24,18,15,238.0,66.5,3.1,13.0,115.0,50.01,38.82
2018,5,24,18,30,185.0,53.0,3.0,12.8,80.0,41.74,30.87
2018,5,24,18,45,116.0,37.0,2.85,12.65,51.5,29.49,18.41
2018,5,24,19,0,47.0,21.0,2.7,12.5,23.0,17.46,0.0
2018,5,24,19,15,23.5,10.5,2.65,12.4,11.5,9.55,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,2.0,11.9,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,2.0,12.0,6.0,5.46,0.0
2018,5,25,5,15,20.5,21.5,2.05,12.15,23.5,37.12,3.64
2018,5,25,5,30,41.0,37.0,2.1,12.3,41.0,81.64,60.58
2018,5,25,5,45,78.0,55.0,2.2,12.45,68.5,128.65,103.89
2018,5,25,6,0,115.0,73.0,2.3,12.6,96.0,177.57,147.48
2018,5,25,6,15,131.0,87.0,2.3,12.8,120.5,207.09,173.68
2018,5,25,6,30,147.0,101.0,2.3,13.0,145.0,237.94,200.2
2018,5,25,6,45,130.0,126.5,2.3,13.2,170.5,258.55,216.32
2018,5,25,7,0,113.0,152.0,2.3,13.4,196.0,276.81,229.95
2018,5,25,7,15,106.5,170.0,2.3,13.7,216.0,292.35,241.33
2018,5,25,7,30,100.0,188.0,2.3,14.0,236.0,307.05,251.77
2018,5,25,7,45,63.5,194.5,2.25,14.25,226.0,261.79,213.1
2018,5,25,8,0,27.0,201.0,2.2,14.5,216.0,232.16,187.01
2018,5,25,8,15,24.0,214.5,2.2,14.75,229.0,226.51,181.69
2018,5,25,8,30,21.0,228.0,2.2,15.0,242.0,235.76,188.23
2018,5,25,8,45,57.5,271.5,2.2,15.3,312.5,333.13,265.44
2018,5,25,9,0,94.0,315.0,2.2,15.6,383.0,414.76,327.94
2018,5,25,9,15,135.5,344.0,2.2,15.8,448.0,502.48,393.59
2018,5,25,9,30,177.0,373.0,2.2,16.0,513.0,570.71,443.3
2018,5,25,9,45,166.5,390.0,2.25,16.2,526.0,572.45,442.63
2018,5,25,10,0,156.0,407.0,2.3,16.4,539.0,573.2,441.78
2018,5,25,10,15,142.5,416.5,2.3,16.55,540.0,562.32,432.45
2018,5,25,10,30,129.0,426.0,2.3,16.7,541.0,550.96,422.94
2018,5,25,10,45,111.5,429.5,2.3,16.8,530.5,529.45,406.12
2018,5,25,11,0,94.0,433.0,2.3,16.9,520.0,496.91,381.4
2018,5,25,11,15,113.5,443.0,2.35,17.0,549.5,526.55,403.41
2018,5,25,11,30,133.0,453.0,2.4,17.1,579.0,543.19,415.54
2018,5,25,11,45,173.5,462.5,2.45,17.2,628.0,575.16,439.33
2018,5,25,12,0,214.0,472.0,2.5,17.3,677.0,603.61,460.19
2018,5,25,12,15,169.5,467.5,2.5,17.35,629.5,549.85,419.81
2018,5,25,12,30,125.0,463.0,2.5,17.4,582.0,499.11,381.83
2018,5,25,12,45,137.0,453.5,2.55,17.45,583.0,487.42,373.7
2018,5,25,13,0,149.0,444.0,2.6,17.5,584.0,474.89,364.6
2018,5,25,13,15,190.0,442.5,2.65,17.45,617.5,485.55,372.92
2018,5,25,13,30,231.0,441.0,2.7,17.4,651.0,492.2,377.74
2018,5,25,13,45,274.5,417.5,2.7,17.35,660.5,472.38,362.61
2018,5,25,14,0,318.0,394.0,2.7,17.3,670.0,455.25,348.83
2018,5,25,14,15,498.5,296.5,2.7,17.2,712.0,431.74,328.6
2018,5,25,14,30,679.0,199.0,2.7,17.1,754.0,393.95,294.44
2018,5,25,14,45,750.5,158.5,2.65,17.0,746.5,353.92,257.45
2018,5,25,15,0,822.0,118.0,2.6,16.9,739.0,300.65,208.67
2018,5,25,15,15,800.5,118.5,2.6,16.9,696.0,250.51,165.11
2018,5,25,15,30,779.0,119.0,2.6,16.9,653.0,202.66,125.46
2018,5,25,15,45,670.5,143.5,2.55,16.6,581.0,157.23,95.85
2018,5,25,16,0,562.0,168.0,2.5,16.3,509.0,130.59,87.24
2018,5,25,16,15,435.0,182.5,2.5,16.1,433.5,114.74,94.19
2018,5,25,16,30,308.0,197.0,2.5,15.9,358.0,134.6,111.66
2018,5,25,16,45,287.5,180.5,2.45,15.7,318.5,125.55,104.28
2018,5,25,17,0,267.0,164.0,2.4,15.5,279.0,116.04,96.47
2018,5,25,17,15,266.5,142.5,2.4,15.25,245.0,103.05,85.52
2018,5,25,17,30,266.0,121.0,2.4,15.0,211.0,89.43,73.83
2018,5,25,17,45,238.5,103.5,2.35,14.75,174.0,77.76,63.63
2018,5,25,18,0,211.0,86.0,2.3,14.5,137.0,65.67,52.83
2018,5,25,18,15,169.5,68.5,2.25,14.25,103.5,53.11,41.38
2018,5,25,18,30,128.0,51.0,2.2,14.0,70.0,40.18,29.41
2018,5,25,18,45,82.5,34.5,2.15,13.8,45.0,27.62,17.0
2018,5,25,19,0,37.0,18.0,2.1,13.6,20.0,15.3,0.0
2018,5,25,19,15,18.5,9.0,2.1,13.4,10.0,8.19,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,5.0,2.4,12.15,5.0,0.0,0.0
2018,5,26,5,0,8.0,10.0,2.5,12.2,10.0,13.31,0.0
2018,5,26,5,15,38.0,24.5,2.55,12.45,28.0,60.36,13.17
2018,5,26,5,30,68.0,39.0,2.6,12.7,46.0,101.97,77.41
2018,5,26,5,45,120.0,54.5,2.65,12.9,75.5,167.57,136.78
2018,5,26,6,0,172.0,70.0,2.7,13.1,105.0,225.8,188.54
2018,5,26,6,15,137.0,88.0,2.65,13.4,120.5,212.87,178.29
2018,5,26,6,30,102.0,106.0,2.6,13.7,136.0,209.74,175.04
2018,5,26,6,45,53.0,107.0,2.55,14.0,123.0,155.31,128.05
2018,5,26,7,0,4.0,108.0,2.5,14.3,110.0,104.08,82.96
2018,5,26,7,15,2.0,103.0,2.4,14.6,104.0,95.57,75.47
2018,5,26,7,30,0.0,98.0,2.3,14.9,98.0,87.96,68.69
2018,5,26,7,45,0.0,100.0,2.2,15.25,100.0,89.45,69.6
2018,5,26,8,0,0.0,102.0,2.1,15.6,102.0,91.07,70.61
2018,5,26,8,15,0.0,114.0,1.95,15.9,114.0,102.28,79.51
2018,5,26,8,30,0.0,126.0,1.8,16.2,126.0,113.47,88.29
2018,5,26,8,45,1.0,143.5,1.7,16.55,144.0,130.86,102.05
2018,5,26,9,0,2.0,161.0,1.6,16.9,162.0,148.22,115.59
2018,5,26,9,15,5.0,185.0,1.55,17.2,188.5,173.75,135.6
2018,5,26,9,30,8.0,209.0,1.5,17.5,215.0,199.17,155.23
2018,5,26,9,45,9.5,222.5,1.4,17.8,230.0,212.87,165.37
2018,5,26,10,0,11.0,236.0,1.3,18.1,245.0,226.41,175.33
2018,5,26,10,15,13.5,260.0,1.3,18.35,271.5,250.69,193.61
2018,5,26,10,30,16.0,284.0,1.3,18.6,298.0,274.62,211.39
2018,5,26,10,45,16.0,289.5,1.35,18.85,304.0,278.44,213.81
2018,5,26,11,0,16.0,295.0,1.4,19.1,310.0,282.15,216.27
2018,5,26,11,15,22.0,323.5,1.5,19.25,344.5,320.64,245.24
2018,5,26,11,30,28.0,352.0,1.6,19.4,379.0,348.95,266.2
2018,5,26,11,45,67.0,403.0,1.65,19.55,467.5,424.55,322.66
2018,5,26,12,0,106.0,454.0,1.7,19.7,556.0,495.66,374.29
2018,5,26,12,15,221.0,418.5,1.85,19.75,630.0,549.29,415.59
2018,5,26,12,30,336.0,383.0,2.0,19.8,704.0,588.3,445.77
2018,5,26,12,45,586.0,269.5,2.15,19.85,822.0,646.48,491.73
2018,5,26,13,0,836.0,156.0,2.3,19.9,940.0,687.86,523.72
2018,5,26,13,15,856.5,143.0,2.45,19.9,934.0,649.27,494.87
2018,5,26,13,30,877.0,130.0,2.6,19.9,928.0,609.59,464.69
2018,5,26,13,45,870.0,130.0,2.75,19.9,904.5,562.23,427.58
2018,5,26,14,0,863.0,130.0,2.9,19.9,881.0,514.35,388.92
2018,5,26,14,15,854.0,129.0,3.05,19.75,850.5,464.56,347.85
2018,5,26,14,30,845.0,128.0,3.2,19.6,820.0,414.84,305.65
2018,5,26,14,45,832.5,127.0,3.35,19.5,783.5,357.84,256.97
2018,5,26,15,0,820.0,126.0,3.5,19.4,747.0,307.46,212.82
2018,5,26,15,15,806.0,123.5,3.5,19.4,706.0,256.82,168.79
2018,5,26,15,30,792.0,121.0,3.5,19.4,665.0,207.69,127.94
2018,5,26,15,45,772.5,119.0,3.65,19.0,620.0,160.05,93.03
2018,5,26,16,0,753.0,117.0,3.8,18.6,575.0,114.88,68.05
2018,5,26,16,15,728.0,113.5,3.85,18.3,526.5,70.08,55.18
2018,5,26,16,30,703.0,110.0,3.9,18.0,478.0,70.16,55.54
2018,5,26,16,45,671.0,105.5,3.9,17.65,428.0,69.43,55.18
2018,5,26,17,0,639.0,101.0,3.9,17.3,378.0,68.62,54.74
2018,5,26,17,15,597.5,95.0,3.9,16.9,328.0,66.53,53.16
2018,5,26,17,30,556.0,89.0,3.9,16.5,278.0,64.33,51.41
2018,5,26,17,45,498.5,81.5,3.9,16.05,230.0,60.7,48.31
2018,5,26,18,0,441.0,74.0,3.9,15.6,182.0,55.18,43.37
2018,5,26,18,15,360.5,64.0,3.75,15.2,139.0,48.44,37.14
2018,5,26,18,30,280.0,54.0,3.6,14.8,96.0,41.51,30.49
2018,5,26,18,45,183.5,38.5,3.5,14.4,62.0,30.0,19.04
2018,5,26,19,0,87.0,23.0,3.4,14.0,28.0,18.6,0.0
2018,5,26,19,15,43.5,11.5,3.3,13.8,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.5,1.25,11.9,7.0,0.0,0.0
2018,5,27,5,0,49.0,13.0,1.2,12.1,14.0,37.69,0.0
2018,5,27,5,15,144.5,26.5,1.2,12.65,40.0,142.98,46.2
2018,5,27,5,30,240.0,40.0,1.2,13.2,66.0,234.98,183.68
2018,5,27,5,45,337.0,49.5,1.25,13.7,106.5,317.67,259.48
2018,5,27,6,0,434.0,59.0,1.3,14.2,147.0,413.88,340.72
2018,5,27,6,15,500.5,65.5,1.25,14.75,194.5,488.74,401.29
2018,5,27,6,30,567.0,72.0,1.2,15.3,242.0,567.0,460.46
2018,5,27,6,45,549.0,87.5,1.2,15.85,277.0,590.62,476.32
2018,5,27,7,0,531.0,103.0,1.2,16.4,312.0,611.03,489.36
2018,5,27,7,15,553.5,114.0,1.25,17.0,358.5,658.72,522.14
2018,5,27,7,30,576.0,125.0,1.3,17.6,405.0,705.68,553.16
2018,5,27,7,45,595.0,135.5,1.3,18.2,451.5,747.78,579.47
2018,5,27,8,0,614.0,146.0,1.3,18.8,498.0,788.42,604.16
2018,5,27,8,15,718.0,121.5,1.35,19.25,566.5,867.79,655.58
2018,5,27,8,30,822.0,97.0,1.4,19.7,635.0,942.46,701.98
2018,5,27,8,45,824.0,104.0,1.45,20.15,674.0,959.16,709.71
2018,5,27,9,0,826.0,111.0,1.5,20.6,713.0,972.71,716.17
2018,5,27,9,15,849.5,107.5,1.55,21.0,755.0,981.96,720.12
2018,5,27,9,30,873.0,104.0,1.6,21.4,797.0,999.12,729.3
2018,5,27,9,45,784.5,154.5,1.65,21.75,796.5,970.84,709.44
2018,5,27,10,0,696.0,205.0,1.7,22.1,796.0,934.35,684.8
2018,5,27,10,15,733.0,191.5,1.8,22.4,831.5,944.27,691.21
2018,5,27,10,30,770.0,178.0,1.9,22.7,867.0,944.6,690.93
2018,5,27,10,45,840.5,143.0,1.95,23.0,910.5,948.66,692.69
2018,5,27,11,0,911.0,108.0,2.0,23.3,954.0,960.26,699.38
2018,5,27,11,15,913.0,108.5,2.1,23.5,966.0,938.44,685.22
2018,5,27,11,30,915.0,109.0,2.2,23.7,978.0,913.72,669.46
2018,5,27,11,45,878.5,133.0,2.3,23.85,971.0,874.5,644.11
2018,5,27,12,0,842.0,157.0,2.4,24.0,964.0,833.49,617.39
2018,5,27,12,15,841.0,157.5,2.45,24.1,962.0,800.33,595.47
2018,5,27,12,30,840.0,158.0,2.5,24.2,960.0,770.05,574.89
2018,5,27,12,45,874.5,134.0,2.6,24.25,962.0,734.36,550.48
2018,5,27,13,0,909.0,110.0,2.7,24.3,964.0,698.93,525.35
2018,5,27,13,15,905.5,109.0,2.75,24.3,947.0,654.07,492.0
2018,5,27,13,30,902.0,108.0,2.8,24.3,930.0,607.99,456.93
2018,5,27,13,45,850.0,134.0,2.85,24.3,892.5,555.92,416.28
2018,5,27,14,0,798.0,160.0,2.9,24.3,855.0,504.12,375.21
2018,5,27,14,15,778.5,163.0,2.9,24.2,821.5,454.97,335.39
2018,5,27,14,30,759.0,166.0,2.9,24.1,788.0,407.14,295.71
2018,5,27,14,45,769.5,151.5,2.9,24.0,758.5,357.32,253.31
2018,5,27,15,0,780.0,137.0,2.9,23.9,729.0,306.29,209.25
2018,5,27,15,15,795.5,121.5,2.9,23.9,696.5,254.57,164.4
2018,5,27,15,30,811.0,106.0,2.9,23.9,664.0,201.49,119.94
2018,5,27,15,45,781.0,108.0,2.8,23.55,616.0,154.58,86.39
2018,5,27,16,0,751.0,110.0,2.7,23.2,568.0,111.21,63.26
2018,5,27,16,15,728.5,105.0,2.7,22.85,519.5,71.76,55.56
2018,5,27,16,30,706.0,100.0,2.7,22.5,471.0,63.42,48.77
2018,5,27,16,45,699.5,90.5,2.65,22.15,427.0,59.2,45.41
2018,5,27,17,0,693.0,81.0,2.6,21.8,383.0,54.6,41.67
2018,5,27,17,15,670.0,75.0,2.6,21.2,336.5,52.0,39.66
2018,5,27,17,30,647.0,69.0,2.6,20.6,290.0,49.21,37.42
2018,5,27,17,45,595.5,63.5,2.55,20.05,241.0,46.47,35.13
2018,5,27,18,0,544.0,58.0,2.5,19.5,192.0,43.65,32.65
2018,5,27,18,15,468.0,51.0,2.4,18.8,147.5,39.41,28.77
2018,5,27,18,30,392.0,44.0,2.3,18.1,103.0,35.1,24.6
2018,5,27,18,45,274.0,33.0,2.2,17.45,67.0,26.89,16.39
2018,5,27,19,0,156.0,22.0,2.1,16.8,31.0,17.38,0.0
2018,5,27,19,15,78.0,11.0,2.05,16.4,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,45.5,7.0,1.0,13.35,8.0,0.0,0.0
2018,5,28,5,0,91.0,14.0,1.0,13.5,16.0,60.8,0.0
2018,5,28,5,15,204.0,24.5,1.0,14.0,43.0,172.92,64.08
2018,5,28,5,30,317.0,35.0,1.0,14.5,70.0,275.78,215.11
2018,5,28,5,45,407.0,43.0,1.0,14.95,111.5,358.95,290.73
2018,5,28,6,0,497.0,51.0,1.0,15.4,153.0,448.88,365.78
2018,5,28,6,15,557.5,56.5,0.95,16.0,200.5,519.68,421.07
2018,5,28,6,30,618.0,62.0,0.9,16.6,248.0,593.69,475.49
2018,5,28,6,45,660.0,66.5,0.8,17.2,298.0,653.91,516.36
2018,5,28,7,0,702.0,71.0,0.7,17.8,348.0,711.03,552.87
2018,5,28,7,15,732.0,74.0,0.7,18.55,398.0,760.62,583.51
2018,5,28,7,30,762.0,77.0,0.7,19.3,448.0,809.51,612.66
2018,5,28,7,45,785.0,79.5,0.7,20.05,497.0,850.25,635.47
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,889.36,656.73
2018,5,28,8,15,825.0,84.5,0.7,21.45,592.5,911.07,666.61
2018,5,28,8,30,842.0,87.0,0.7,22.1,639.0,940.09,681.29
2018,5,28,8,45,855.5,88.5,0.75,22.7,681.5,961.93,692.33
2018,5,28,9,0,869.0,90.0,0.8,23.3,724.0,981.02,701.74
2018,5,28,9,15,877.5,93.0,0.85,23.85,762.0,993.88,707.49
2018,5,28,9,30,886.0,96.0,0.9,24.4,800.0,1003.58,711.46
2018,5,28,9,45,890.0,100.0,1.0,24.9,832.0,1006.62,712.6
2018,5,28,10,0,894.0,104.0,1.1,25.4,864.0,1006.32,711.82
2018,5,28,10,15,900.0,105.0,1.15,25.8,890.5,1001.49,707.73
2018,5,28,10,30,906.0,106.0,1.2,26.2,917.0,993.39,701.78
2018,5,28,10,45,910.5,106.0,1.3,26.65,936.5,979.59,693.11
2018,5,28,11,0,915.0,106.0,1.4,27.1,956.0,962.64,682.51
2018,5,28,11,15,917.5,107.0,1.5,27.35,969.0,941.75,669.95
2018,5,28,11,30,920.0,108.0,1.6,27.6,982.0,917.91,655.46
2018,5,28,11,45,921.5,107.5,1.7,27.8,987.5,889.03,637.76
2018,5,28,12,0,923.0,107.0,1.8,28.0,993.0,857.59,618.25
2018,5,28,12,15,922.5,107.0,1.9,28.05,991.0,822.61,596.58
2018,5,28,12,30,922.0,107.0,2.0,28.1,989.0,785.51,573.21
2018,5,28,12,45,919.5,107.5,2.15,28.15,979.5,745.43,547.63
2018,5,28,13,0,917.0,108.0,2.3,28.2,970.0,703.66,518.56
2018,5,28,13,15,913.0,107.5,2.35,28.15,953.0,658.62,486.05
2018,5,28,13,30,909.0,107.0,2.4,28.1,936.0,612.38,451.78
2018,5,28,13,45,838.5,142.5,2.5,28.05,892.0,557.32,410.08
2018,5,28,14,0,768.0,178.0,2.6,28.0,848.0,504.9,369.69
2018,5,28,14,15,732.0,188.0,2.65,27.85,809.0,450.69,327.48
2018,5,28,14,30,696.0,198.0,2.7,27.7,770.0,402.99,289.26
2018,5,28,14,45,695.5,188.0,2.75,27.55,738.0,355.44,250.0
2018,5,28,15,0,695.0,178.0,2.8,27.4,706.0,307.92,210.19
2018,5,28,15,15,687.5,168.5,2.8,27.4,667.0,259.41,169.84
2018,5,28,15,30,680.0,159.0,2.8,27.4,628.0,211.92,131.67
2018,5,28,15,45,676.0,148.0,2.8,26.9,588.0,164.96,97.32
2018,5,28,16,0,672.0,137.0,2.8,26.4,548.0,118.94,70.17
2018,5,28,16,15,667.5,125.5,2.75,25.95,505.5,77.12,59.3
2018,5,28,16,30,663.0,114.0,2.7,25.5,463.0,72.29,55.61
2018,5,28,16,45,668.0,100.5,2.7,25.1,422.0,65.7,50.33
2018,5,28,17,0,673.0,87.0,2.7,24.7,381.0,58.57,44.53
2018,5,28,17,15,657.0,78.5,2.6,24.0,335.5,54.38,41.21
2018,5,28,17,30,641.0,70.0,2.5,23.3,290.0,49.85,37.54
2018,5,28,17,45,594.5,64.5,2.45,22.6,242.5,47.18,35.35
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,44.41,32.97
2018,5,28,18,15,474.0,52.0,2.3,21.15,150.5,40.21,29.17
2018,5,28,18,30,400.0,45.0,2.2,20.4,106.0,35.93,25.09
2018,5,28,18,45,281.5,33.5,2.15,19.6,69.0,27.27,16.65
2018,5,28,19,0,163.0,22.0,2.1,18.8,32.0,17.36,0.0
2018,5,28,19,15,81.5,11.0,2.1,18.4,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,29,4,45,46.0,7.0,1.4,14.5,8.0,0.0,0.0
2018,5,29,5,0,92.0,14.0,1.5,14.6,16.0,61.36,0.0
2018,5,29,5,15,205.0,25.5,1.55,15.0,44.0,176.88,71.9
2018,5,29,5,30,318.0,37.0,1.6,15.4,72.0,278.28,217.6
2018,5,29,5,45,407.5,45.0,1.65,15.8,113.5,361.73,293.74
2018,5,29,6,0,497.0,53.0,1.7,16.2,155.0,451.54,369.58
2018,5,29,6,15,557.0,58.5,1.7,16.7,202.5,522.14,426.03
2018,5,29,6,30,617.0,64.0,1.7,17.2,250.0,595.8,481.76
2018,5,29,6,45,658.5,68.5,1.7,17.7,300.0,655.62,524.59
2018,5,29,7,0,700.0,73.0,1.7,18.2,350.0,712.03,563.24
2018,5,29,7,15,729.5,76.5,1.7,18.85,400.0,761.8,595.4
2018,5,29,7,30,759.0,80.0,1.7,19.5,450.0,810.85,626.05
2018,5,29,7,45,781.0,83.5,1.75,20.1,499.0,851.88,650.97
2018,5,29,8,0,803.0,87.0,1.8,20.7,548.0,891.23,674.32
2018,5,29,8,15,819.5,89.5,1.8,21.2,594.0,922.04,691.28
2018,5,29,8,30,836.0,92.0,1.8,21.7,640.0,940.5,699.95
2018,5,29,8,45,849.0,94.0,1.85,22.15,682.5,962.29,711.68
2018,5,29,9,0,862.0,96.0,1.9,22.6,725.0,981.33,721.57
2018,5,29,9,15,874.0,96.5,1.95,23.0,763.5,994.71,728.01
2018,5,29,9,30,886.0,97.0,2.0,23.4,802.0,1005.07,732.65
2018,5,29,9,45,897.0,96.5,2.05,23.75,835.5,1010.16,734.19
2018,5,29,10,0,908.0,96.0,2.1,24.1,869.0,1012.04,733.85
2018,5,29,10,15,914.0,97.0,2.15,24.35,895.5,1007.28,729.72
2018,5,29,10,30,920.0,98.0,2.2,24.6,922.0,999.22,723.66
2018,5,29,10,45,924.0,98.5,2.3,24.8,942.0,985.44,714.74
2018,5,29,11,0,928.0,99.0,2.4,25.0,962.0,968.48,703.83
2018,5,29,11,15,930.5,100.5,2.5,25.1,975.5,947.98,690.92
2018,5,29,11,30,933.0,102.0,2.6,25.2,989.0,924.47,676.01
2018,5,29,11,45,934.0,102.0,2.7,25.3,994.5,895.42,657.39
2018,5,29,12,0,935.0,102.0,2.8,25.4,1000.0,863.78,636.94
2018,5,29,12,15,933.5,103.0,2.9,25.3,998.0,828.63,614.44
2018,5,29,12,30,932.0,104.0,3.0,25.2,996.0,791.35,590.24
2018,5,29,12,45,927.5,106.0,3.15,25.15,986.5,750.82,563.51
2018,5,29,13,0,923.0,108.0,3.3,25.1,977.0,708.69,533.2
2018,5,29,13,15,920.0,108.0,3.45,24.85,961.0,664.47,500.99
2018,5,29,13,30,917.0,108.0,3.6,24.6,945.0,618.93,466.78
2018,5,29,13,45,849.0,143.0,3.75,24.4,902.5,564.36,424.46
2018,5,29,14,0,781.0,178.0,3.9,24.2,860.0,512.23,383.32
2018,5,29,14,15,751.0,186.0,3.95,23.9,823.5,458.47,340.37
2018,5,29,14,30,721.0,194.0,4.0,23.6,787.0,410.61,300.98
2018,5,29,14,45,718.0,184.5,4.1,23.3,753.0,361.39,259.56
2018,5,29,15,0,715.0,175.0,4.2,23.0,719.0,312.45,217.75
2018,5,29,15,15,713.0,164.0,4.2,23.0,681.5,263.08,175.41
2018,5,29,15,30,711.0,153.0,4.2,23.0,644.0,214.19,134.87
2018,5,29,15,45,709.5,141.0,4.25,22.25,603.5,165.28,98.09
2018,5,29,16,0,708.0,129.0,4.3,21.5,563.0,117.1,68.66
2018,5,29,16,15,703.5,118.5,4.35,21.05,520.0,72.77,56.85
2018,5,29,16,30,699.0,108.0,4.4,20.6,477.0,68.48,53.5
2018,5,29,16,45,699.0,96.5,4.4,20.1,434.5,63.12,49.18
2018,5,29,17,0,699.0,85.0,4.4,19.6,392.0,57.29,44.39
2018,5,29,17,15,677.0,79.0,4.4,19.05,345.5,54.81,42.46
2018,5,29,17,30,655.0,73.0,4.4,18.5,299.0,52.13,40.31
2018,5,29,17,45,604.0,68.5,4.4,17.9,250.5,50.31,38.83
2018,5,29,18,0,553.0,64.0,4.4,17.3,202.0,48.51,37.23
2018,5,29,18,15,474.5,56.0,4.35,16.75,155.5,43.6,32.71
2018,5,29,18,30,396.0,48.0,4.3,16.2,109.0,38.57,27.86
2018,5,29,18,45,285.0,37.5,4.25,15.6,73.5,29.31,18.75
2018,5,29,19,0,174.0,27.0,4.2,15.0,38.0,21.38,1.82
2018,5,29,19,15,94.5,15.5,4.2,14.7,21.0,14.1,0.0
2018,5,29,19,30,15.0,4.0,4.2,14.4,4.0,0.0,0.0
2018,5,29,19,45,7.5,2.0,4.15,14.1,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,4,45,11.5,6.0,4.8,11.9,6.5,0.0,0.0
2018,5,30,5,0,23.0,12.0,4.9,12.0,13.0,23.08,0.0
2018,5,30,5,15,66.5,26.5,4.95,12.15,33.0,89.22,36.93
2018,5,30,5,30,110.0,41.0,5.0,12.3,53.0,142.02,111.39
2018,5,30,5,45,148.0,56.5,5.05,12.4,82.0,188.55,155.69
2018,5,30,6,0,186.0,72.0,5.1,12.5,111.0,238.15,200.62
2018,5,30,6,15,202.0,91.0,5.1,12.7,143.5,279.27,236.78
2018,5,30,6,30,218.0,110.0,5.1,12.9,176.0,320.64,272.03
2018,5,30,6,45,186.0,133.5,5.15,13.1,197.0,313.4,264.95
2018,5,30,7,0,154.0,157.0,5.2,13.3,218.0,317.78,266.85
2018,5,30,7,15,218.0,173.5,5.2,13.45,273.0,411.67,344.28
2018,5,30,7,30,282.0,190.0,5.2,13.6,328.0,491.9,408.86
2018,5,30,7,45,329.5,203.0,5.25,13.8,380.5,554.57,457.84
2018,5,30,8,0,377.0,216.0,5.3,14.0,433.0,618.18,506.65
2018,5,30,8,15,402.5,229.0,5.3,14.15,478.0,679.86,552.05
2018,5,30,8,30,428.0,242.0,5.3,14.3,523.0,721.88,582.24
2018,5,30,8,45,445.5,253.0,5.3,14.45,562.5,752.44,603.42
2018,5,30,9,0,463.0,264.0,5.3,14.6,602.0,781.3,623.23
2018,5,30,9,15,497.5,257.5,5.25,14.95,638.0,806.31,640.19
2018,5,30,9,30,532.0,251.0,5.2,15.3,674.0,829.51,655.68
2018,5,30,9,45,438.5,300.5,5.2,15.6,659.0,782.09,615.75
2018,5,30,10,0,345.0,350.0,5.2,15.9,644.0,716.95,563.41
2018,5,30,10,15,357.5,368.5,5.25,16.25,681.5,739.11,578.6
2018,5,30,10,30,370.0,387.0,5.3,16.6,719.0,758.9,591.58
2018,5,30,10,45,387.0,391.5,5.3,16.95,745.5,766.53,595.88
2018,5,30,11,0,404.0,396.0,5.3,17.3,772.0,780.72,604.8
2018,5,30,11,15,401.5,404.5,5.35,17.45,782.5,768.15,594.71
2018,5,30,11,30,399.0,413.0,5.4,17.6,793.0,748.36,579.63
2018,5,30,11,45,416.0,410.5,5.45,17.7,808.5,744.86,576.91
2018,5,30,12,0,433.0,408.0,5.5,17.8,824.0,733.63,568.53
2018,5,30,12,15,453.5,401.5,5.55,17.8,836.5,719.58,558.35
2018,5,30,12,30,474.0,395.0,5.6,17.8,849.0,703.25,546.32
2018,5,30,12,45,594.5,318.5,5.65,17.75,882.0,694.8,542.43
2018,5,30,13,0,715.0,242.0,5.7,17.7,915.0,681.71,534.1
2018,5,30,13,15,796.0,190.5,5.7,17.6,927.5,654.28,513.31
2018,5,30,13,30,877.0,139.0,5.7,17.5,940.0,620.91,486.92
2018,5,30,13,45,873.5,137.0,5.75,17.45,917.5,574.02,448.29
2018,5,30,14,0,870.0,135.0,5.8,17.4,895.0,526.31,408.06
2018,5,30,14,15,863.0,133.5,5.8,17.2,866.0,476.8,365.56
2018,5,30,14,30,856.0,132.0,5.8,17.0,837.0,427.16,321.96
2018,5,30,14,45,846.5,129.5,5.8,16.85,801.0,369.79,271.52
2018,5,30,15,0,837.0,127.0,5.8,16.7,765.0,318.51,225.37
2018,5,30,15,15,823.0,125.0,5.8,16.7,724.0,267.44,179.85
2018,5,30,15,30,809.0,123.0,5.8,16.7,683.0,217.87,137.43
2018,5,30,15,45,790.0,121.5,5.85,16.25,638.5,169.79,100.79
2018,5,30,16,0,771.0,120.0,5.9,15.8,594.0,124.12,73.7
2018,5,30,16,15,744.0,118.5,5.9,15.5,545.5,73.09,58.43
2018,5,30,16,30,717.0,117.0,5.9,15.2,497.0,74.65,60.09
2018,5,30,16,45,680.0,114.0,5.85,14.9,445.5,75.15,60.8
2018,5,30,17,0,643.0,111.0,5.8,14.6,394.0,75.69,61.56
2018,5,30,17,15,595.5,106.5,5.75,14.2,343.0,75.06,61.28
2018,5,30,17,30,548.0,102.0,5.7,13.8,292.0,74.47,60.99
2018,5,30,17,45,456.5,95.5,5.65,13.45,236.5,69.47,56.65
2018,5,30,18,0,365.0,89.0,5.6,13.1,181.0,65.75,53.27
2018,5,30,18,15,256.5,72.0,5.45,12.8,129.5,53.94,42.45
2018,5,30,18,30,148.0,55.0,5.3,12.5,78.0,43.19,32.39
2018,5,30,18,45,98.5,40.0,5.2,12.25,53.0,31.79,21.24
2018,5,30,19,0,49.0,25.0,5.1,12.0,28.0,20.68,3.07
2018,5,30,19,15,25.0,14.0,5.05,11.95,15.5,12.73,0.0
2018,5,30,19,30,1.0,3.0,5.0,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,4.95,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.3,11.65,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.3,11.7,14.0,25.58,0.0
2018,5,31,5,15,98.0,30.5,4.35,11.85,40.5,116.13,52.93
2018,5,31,5,30,170.0,48.0,4.4,12.0,67.0,192.97,153.36
2018,5,31,5,45,259.5,60.0,4.4,12.2,106.0,281.58,234.04
2018,5,31,6,0,349.0,72.0,4.4,12.4,145.0,368.12,310.4
2018,5,31,6,15,412.0,81.0,4.4,12.65,189.5,437.76,370.53
2018,5,31,6,30,475.0,90.0,4.4,12.9,234.0,511.56,431.95
2018,5,31,6,45,531.0,97.0,4.4,13.2,285.5,587.54,491.95
2018,5,31,7,0,587.0,104.0,4.4,13.5,337.0,660.28,547.2
2018,5,31,7,15,628.5,108.0,4.4,13.8,388.5,718.04,589.23
2018,5,31,7,30,670.0,112.0,4.4,14.1,440.0,775.82,630.21
2018,5,31,7,45,702.5,114.5,4.35,14.45,490.0,823.05,661.91
2018,5,31,8,0,735.0,117.0,4.3,14.8,540.0,869.19,692.17
2018,5,31,8,15,757.5,119.0,4.25,15.15,587.0,897.98,709.32
2018,5,31,8,30,780.0,121.0,4.2,15.5,634.0,930.8,729.53
2018,5,31,8,45,739.0,145.0,4.15,15.8,656.5,929.81,725.65
2018,5,31,9,0,698.0,169.0,4.1,16.1,679.0,918.74,715.06
2018,5,31,9,15,590.0,225.5,4.15,16.35,672.5,870.58,678.35
2018,5,31,9,30,482.0,282.0,4.2,16.6,666.0,812.89,632.36
2018,5,31,9,45,509.0,278.0,4.2,16.85,698.5,829.15,643.38
2018,5,31,10,0,536.0,274.0,4.2,17.1,731.0,843.17,652.3
2018,5,31,10,15,629.0,237.5,4.25,17.25,790.0,891.13,687.56
2018,5,31,10,30,722.0,201.0,4.3,17.4,849.0,930.08,714.07
2018,5,31,10,45,673.5,236.0,4.35,17.55,851.0,901.28,692.87
2018,5,31,11,0,625.0,271.0,4.4,17.7,853.0,869.55,668.38
2018,5,31,11,15,484.0,347.0,4.45,17.75,801.5,790.51,607.93
2018,5,31,11,30,343.0,423.0,4.5,17.8,750.0,708.58,544.98
2018,5,31,11,45,294.0,447.5,4.5,17.9,729.0,670.66,515.8
2018,5,31,12,0,245.0,472.0,4.5,18.0,708.0,633.65,487.01
2018,5,31,12,15,275.0,460.5,4.5,18.0,724.5,629.39,484.49
2018,5,31,12,30,305.0,449.0,4.5,18.0,741.0,622.85,480.0
2018,5,31,12,45,339.5,429.0,4.5,18.0,751.5,610.15,470.98
2018,5,31,13,0,374.0,409.0,4.5,18.0,762.0,594.87,459.75
2018,5,31,13,15,403.0,389.0,4.5,18.0,763.0,569.27,440.5
2018,5,31,13,30,432.0,369.0,4.5,18.0,764.0,544.54,421.34
2018,5,31,13,45,575.5,288.5,4.45,17.95,800.5,529.27,409.37
2018,5,31,14,0,719.0,208.0,4.4,17.9,837.0,503.8,387.71
2018,5,31,14,15,784.5,169.5,4.4,17.85,834.5,467.23,355.76
2018,5,31,14,30,850.0,131.0,4.4,17.8,832.0,425.47,318.12
2018,5,31,14,45,840.5,128.5,4.4,17.7,796.5,368.43,268.58
2018,5,31,15,0,831.0,126.0,4.4,17.6,761.0,317.51,223.25
2018,5,31,15,15,817.5,123.5,4.4,17.6,720.0,266.53,178.27
2018,5,31,15,30,804.0,121.0,4.4,17.6,679.0,217.01,136.17
2018,5,31,15,45,787.0,118.5,4.4,17.25,634.5,168.71,99.3
2018,5,31,16,0,770.0,116.0,4.4,16.9,590.0,122.59,71.55
2018,5,31,16,15,748.0,112.0,4.4,16.65,542.0,69.87,55.34
2018,5,31,16,30,726.0,108.0,4.4,16.4,494.0,68.56,54.48
2018,5,31,16,45,698.0,103.5,4.35,16.15,444.5,67.78,54.04
2018,5,31,17,0,670.0,99.0,4.3,15.9,395.0,66.9,53.51
2018,5,31,17,15,630.0,93.5,4.3,15.55,344.5,65.1,52.16
2018,5,31,17,30,590.0,88.0,4.3,15.2,294.0,63.21,50.68
2018,5,31,17,45,535.5,81.0,4.3,14.85,245.0,59.92,47.87
2018,5,31,18,0,481.0,74.0,4.3,14.5,196.0,56.53,44.81
2018,5,31,18,15,402.0,65.0,4.15,14.1,151.5,49.14,38.02
2018,5,31,18,30,323.0,56.0,4.0,13.7,107.0,42.98,32.08
2018,5,31,18,45,221.5,42.5,3.85,13.3,72.0,33.07,22.32
2018,5,31,19,0,120.0,29.0,3.7,12.9,37.0,23.2,5.41
2018,5,31,19,15,63.0,16.5,3.6,12.65,20.5,15.01,0.0
2018,5,31,19,30,6.0,4.0,3.5,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,1,4,45,31.0,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,1,5,0,62.0,14.0,1.9,11.1,16.0,45.56,0.0
2018,6,1,5,15,146.5,28.0,1.9,11.55,42.0,148.54,72.59
2018,6,1,5,30,231.0,42.0,1.9,12.0,68.0,231.69,184.35
2018,6,1,5,45,329.0,52.5,1.9,12.45,110.0,316.6,261.43
2018,6,1,6,0,427.0,63.0,1.9,12.9,152.0,413.83,344.32
2018,6,1,6,15,498.0,69.0,1.75,13.35,200.0,491.6,408.0
2018,6,1,6,30,569.0,75.0,1.6,13.8,248.0,572.88,470.04
2018,6,1,6,45,614.5,80.0,1.5,14.3,298.0,635.31,514.81
2018,6,1,7,0,660.0,85.0,1.4,14.8,348.0,698.86,558.34
2018,6,1,7,15,693.5,89.0,1.35,15.4,398.5,751.27,592.2
2018,6,1,7,30,727.0,93.0,1.3,16.0,449.0,803.33,624.63
2018,6,1,7,45,753.0,95.5,1.25,16.6,498.0,841.23,646.22
2018,6,1,8,0,779.0,98.0,1.2,17.2,547.0,882.61,669.7
2018,6,1,8,15,798.0,100.5,1.15,17.9,594.0,915.43,686.55
2018,6,1,8,30,817.0,103.0,1.1,18.6,641.0,946.0,701.64
2018,6,1,8,45,832.5,104.5,1.05,19.3,684.0,969.41,711.82
2018,6,1,9,0,848.0,106.0,1.0,20.0,727.0,979.61,713.54
2018,6,1,9,15,861.5,107.0,1.0,20.45,766.0,994.92,720.37
2018,6,1,9,30,875.0,108.0,1.0,20.9,805.0,1007.24,725.29
2018,6,1,9,45,888.0,106.5,1.0,21.35,839.0,1013.19,726.38
2018,6,1,10,0,901.0,105.0,1.0,21.8,873.0,1015.98,725.7
2018,6,1,10,15,907.0,105.5,1.1,22.1,899.5,1010.7,722.55
2018,6,1,10,30,913.0,106.0,1.2,22.4,926.0,1002.16,717.49
2018,6,1,10,45,917.5,106.5,1.25,22.7,946.0,988.93,708.69
2018,6,1,11,0,922.0,107.0,1.3,23.0,966.0,972.52,698.01
2018,6,1,11,15,924.5,108.0,1.45,23.25,979.0,951.63,686.17
2018,6,1,11,30,927.0,109.0,1.6,23.5,992.0,927.79,672.22
2018,6,1,11,45,928.5,108.5,1.7,23.75,997.5,898.89,654.18
2018,6,1,12,0,930.0,108.0,1.8,24.0,1003.0,867.42,634.31
2018,6,1,12,15,929.5,108.0,1.95,24.1,1001.0,832.4,612.68
2018,6,1,12,30,929.0,108.0,2.1,24.2,999.0,795.24,589.23
2018,6,1,12,45,927.0,107.5,2.2,24.35,989.5,754.61,562.54
2018,6,1,13,0,925.0,107.0,2.3,24.5,980.0,712.28,532.25
2018,6,1,13,15,921.5,106.5,2.45,24.5,963.5,667.45,499.92
2018,6,1,13,30,918.0,106.0,2.6,24.5,947.0,621.35,465.62
2018,6,1,13,45,897.0,114.5,2.75,24.5,918.5,571.8,427.59
2018,6,1,14,0,876.0,123.0,2.9,24.5,890.0,522.72,388.81
2018,6,1,14,15,870.5,120.0,3.0,24.35,860.5,472.69,348.33
2018,6,1,14,30,865.0,117.0,3.1,24.2,831.0,422.4,306.44
2018,6,1,14,45,819.5,131.5,3.2,24.1,784.5,365.07,259.05
2018,6,1,15,0,774.0,146.0,3.3,24.0,738.0,317.91,219.23
2018,6,1,15,15,764.0,140.0,3.3,24.0,698.0,268.08,176.7
2018,6,1,15,30,754.0,134.0,3.3,24.0,658.0,219.38,136.49
2018,6,1,15,45,737.5,128.5,3.4,23.5,613.0,164.18,95.07
2018,6,1,16,0,721.0,123.0,3.5,23.0,568.0,118.09,67.19
2018,6,1,16,15,712.5,114.0,3.55,22.6,524.0,72.12,55.9
2018,6,1,16,30,704.0,105.0,3.6,22.2,480.0,66.28,51.24
2018,6,1,16,45,704.0,94.0,3.65,21.8,437.5,61.23,47.19
2018,6,1,17,0,704.0,83.0,3.7,21.4,395.0,55.73,42.7
2018,6,1,17,15,682.5,76.5,3.65,20.8,348.5,52.84,40.43
2018,6,1,17,30,661.0,70.0,3.6,20.2,302.0,49.71,37.91
2018,6,1,17,45,612.5,65.5,3.55,19.6,253.5,47.78,36.34
2018,6,1,18,0,564.0,61.0,3.5,19.0,205.0,45.83,34.64
2018,6,1,18,15,491.0,54.0,3.35,18.3,159.5,41.66,30.86
2018,6,1,18,30,418.0,47.0,3.2,17.6,114.0,37.42,26.79
2018,6,1,18,45,309.5,37.0,3.1,16.85,77.5,30.24,19.7
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,21.34,5.4
2018,6,1,19,15,112.5,16.0,2.85,15.75,22.5,14.55,0.0
2018,6,1,19,30,24.0,5.0,2.7,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.6,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,70.84,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,189.63,96.41
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,293.96,231.29
