Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,88.04,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,213.92,125.4
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,320.87,253.52
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,401.97,325.73
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,489.38,397.94
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,555.91,449.63
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,621.13,497.76
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,679.73,538.31
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,738.85,577.35
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,787.11,608.41
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,834.53,638.13
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,864.85,655.1
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,902.54,676.9
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,932.81,693.61
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,960.73,708.68
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,982.6,720.4
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,1001.62,730.35
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,1014.62,736.72
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,1024.46,741.24
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,1027.87,742.28
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,1028.02,741.42
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,1023.45,737.55
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,1015.54,731.73
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,1002.35,723.34
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,985.94,712.95
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,964.5,699.16
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,940.07,683.48
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,911.5,665.47
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,880.31,645.61
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,846.76,624.37
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,810.96,601.38
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,770.41,574.76
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,728.16,545.34
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,683.54,512.76
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,637.56,478.33
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,582.27,435.8
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,529.07,394.21
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,470.21,348.29
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,427.77,314.91
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,381.86,276.66
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,331.58,233.42
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,282.12,190.58
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,230.34,146.3
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,181.26,107.69
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,132.58,74.58
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,91.92,57.76
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,69.4,53.65
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,63.56,48.95
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,57.27,43.8
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,54.63,41.78
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,51.8,39.54
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,49.5,37.68
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,43.1,32.14
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,39.99,29.36
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,36.87,26.39
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,31.43,21.12
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.92,13.66
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,17.74,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,7.28,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,77.95,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,202.79,119.67
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,309.5,247.29
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,394.23,323.75
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,485.35,400.83
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,555.34,456.81
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,628.22,512.34
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,683.73,551.97
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,744.77,594.05
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,794.44,626.25
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,843.31,656.94
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,883.89,681.43
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,913.23,697.78
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,943.55,714.23
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,971.5,728.84
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,993.28,739.35
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,1012.23,748.03
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,1024.37,753.63
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,1033.29,757.28
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,1034.93,756.0
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,1033.21,752.76
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,1027.97,747.86
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,1019.43,740.99
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,1006.17,731.21
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,989.69,719.5
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,968.22,705.57
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,943.79,689.71
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,914.78,670.46
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,883.2,649.48
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,847.7,626.69
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,810.15,602.25
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,769.13,574.9
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,726.68,544.63
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,681.72,511.92
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,635.53,477.43
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,584.98,438.64
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,533.12,398.06
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,480.68,356.31
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,427.94,314.03
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,379.5,273.53
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,329.82,231.06
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,280.31,188.44
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,231.22,147.0
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,182.69,109.02
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,135.11,76.83
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,89.88,56.1
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,70.6,54.89
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,64.17,49.69
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,63.07,49.02
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,54.43,41.81
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,51.41,39.41
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,49.55,37.94
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,47.66,36.33
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,43.98,33.02
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,40.25,29.46
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,33.61,23.1
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,25.18,13.37
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,18.19,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,7.28,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,58.9,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,176.55,103.78
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,270.88,217.52
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,321.12,266.15
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,375.11,314.39
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,363.94,305.34
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,328.83,275.56
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,341.96,284.83
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,335.56,277.79
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,389.48,320.28
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,462.05,375.54
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,551.83,443.96
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,664.28,525.79
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,792.14,617.53
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,915.72,699.08
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,959.01,723.62
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,995.95,744.33
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,1010.76,751.23
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,1022.58,756.51
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,1030.1,759.63
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,1034.43,760.85
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,1029.69,757.25
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,1021.65,751.69
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,1008.87,742.59
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,992.86,731.51
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,971.83,718.13
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,947.8,702.75
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,919.11,684.2
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,887.8,663.77
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,852.93,641.0
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,815.92,616.53
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,775.16,589.17
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,732.8,558.93
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,688.25,525.55
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,642.32,490.32
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,590.91,449.98
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,540.85,409.8
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,484.23,364.2
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,430.7,320.55
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,381.23,278.71
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,331.87,236.17
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,281.8,192.29
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,237.88,153.85
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,188.19,113.83
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,138.51,79.15
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,89.51,55.25
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,65.16,50.86
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,61.7,48.12
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,57.94,45.07
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,57.19,44.64
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,51.42,39.77
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,49.54,38.24
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,47.62,36.57
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,44.35,33.59
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,41.07,30.39
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,34.94,24.4
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,26.74,14.82
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,19.1,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.28,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,52.92,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,167.45,97.56
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,257.51,206.3
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,337.54,279.49
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,430.04,359.34
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,486.16,406.84
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,543.63,452.83
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,603.63,498.77
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,664.54,543.78
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,729.48,590.6
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,795.19,636.67
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,832.74,661.02
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,873.99,687.81
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,906.95,708.29
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,937.73,727.08
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,943.17,727.97
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,944.65,726.45
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,969.73,741.7
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,992.02,754.8
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,964.93,734.12
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,927.37,706.75
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,871.5,664.35
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,818.69,623.19
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,802.1,610.11
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,783.73,595.59
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,782.5,595.77
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,778.12,593.56
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,776.84,593.66
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,770.03,589.71
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,756.54,580.67
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,739.45,568.83
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,723.58,558.49
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,701.43,542.96
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,663.64,514.39
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,625.96,485.06
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,582.65,450.53
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,536.78,412.96
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,485.99,370.65
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,432.31,325.44
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,381.85,281.81
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,332.82,238.71
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,283.8,195.35
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,236.21,154.21
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,188.1,115.5
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,141.72,83.47
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,91.59,57.26
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,63.79,50.25
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,62.36,49.25
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,60.8,48.1
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,54.33,42.62
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,53.42,41.99
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,52.4,41.19
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,51.45,40.36
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,48.4,37.52
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,45.39,34.5
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.98,25.56
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,28.23,16.3
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,17.08,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,6.37,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,41.05,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,145.2,83.06
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,224.67,178.27
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,278.77,228.68
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,337.66,280.19
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,328.07,273.27
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,329.49,273.8
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,376.02,310.86
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,422.86,346.77
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,481.63,391.3
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,541.82,435.49
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,654.57,518.42
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,760.07,592.01
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,772.36,596.88
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,790.43,606.6
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,762.82,582.36
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,711.78,542.71
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,840.33,635.47
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,957.97,713.08
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,990.29,731.22
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,1015.89,745.88
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,1012.27,742.86
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,1005.42,738.15
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,992.42,729.96
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,976.32,719.73
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,956.26,706.93
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,933.27,692.17
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,906.19,674.49
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,876.54,654.99
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,843.26,633.69
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,807.83,610.62
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,768.27,584.23
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,727.09,554.6
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,653.03,498.95
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,584.66,446.87
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,512.35,391.48
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,446.92,341.14
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,429.76,326.76
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,405.31,305.22
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,349.1,259.96
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,296.25,216.95
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,257.23,183.77
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,219.35,152.03
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,193.53,129.95
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,164.29,108.77
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,122.6,85.39
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,95.55,77.35
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,81.67,65.74
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,67.07,53.33
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,61.89,49.06
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,56.29,44.32
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,55.07,43.39
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,53.89,42.4
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,50.98,39.69
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,45.85,34.8
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,37.92,27.18
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,29.82,17.64
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,18.29,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,7.28,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,29.06,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,113.34,63.17
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,181.17,143.43
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,258.51,212.29
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,329.1,273.59
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,385.29,321.06
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,443.77,368.63
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,523.24,431.65
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,606.49,494.62
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,548.08,445.83
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,461.17,375.1
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,397.12,321.4
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,326.83,261.97
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,349.93,279.11
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,372.65,295.3
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,378.68,298.28
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,384.28,301.03
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,430.44,335.06
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,493.59,380.48
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,575.97,440.4
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,672.7,508.04
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,800.77,600.04
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,914.62,677.81
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,939.29,690.4
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,957.17,699.52
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,938.07,685.03
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,916.13,669.26
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,890.14,651.65
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,861.63,632.45
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,828.33,610.9
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,792.98,587.84
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,755.36,562.55
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,715.96,534.09
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,673.04,503.51
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,628.89,471.1
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,582.71,436.02
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,535.7,399.27
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,486.83,360.19
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,437.82,319.84
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,387.63,277.57
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,337.84,234.83
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,287.92,191.79
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,230.63,143.96
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,181.81,105.56
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,134.91,73.95
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,89.93,53.54
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,68.55,53.34
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,61.45,47.53
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,61.0,47.38
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,59.71,46.52
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,58.34,45.55
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,56.05,43.71
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,53.7,41.71
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,49.51,37.96
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,45.23,33.91
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,35.56,24.9
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,27.43,15.73
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,17.07,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,9.22,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,6.59
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.03
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,21.4
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,41.91,30.21
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,52.12,38.89
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,73.32,56.72
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,95.0,74.64
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,118.01,93.36
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,140.93,111.68
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,179.04,142.35
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,217.36,172.5
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,313.62,248.39
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,395.11,310.25
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,564.69,438.0
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,717.48,546.59
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,859.01,645.97
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,985.38,726.24
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,984.29,721.69
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,991.78,724.35
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,988.34,720.96
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,981.8,715.81
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,970.7,707.86
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,956.54,698.06
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,926.15,678.73
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,890.25,655.73
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,826.62,609.83
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,768.24,566.44
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,745.07,551.32
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,720.49,534.67
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,691.65,514.99
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,661.67,494.11
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,631.47,473.23
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,593.68,446.22
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,555.47,417.91
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,514.25,386.28
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,469.47,350.78
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,427.54,316.93
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,382.78,278.8
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,336.73,237.64
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,285.07,191.92
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,238.67,150.49
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,182.76,107.09
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,139.36,78.72
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,96.64,59.51
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,69.0,53.81
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,63.83,49.64
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,58.2,45.02
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,55.82,43.18
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,53.25,41.13
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,51.12,39.41
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,48.93,37.53
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,44.92,33.92
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,40.81,30.03
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,34.71,24.16
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,26.69,15.24
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,16.67,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.28,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,23.18,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,115.83,63.33
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,194.61,154.59
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,181.32,148.88
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,167.19,139.0
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,119.27,98.09
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,72.15,56.18
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,80.04,62.77
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,87.92,69.15
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,109.05,86.49
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,130.07,103.46
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,177.1,141.79
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,224.55,179.56
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,297.3,236.73
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,354.31,280.17
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,449.71,352.28
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,526.42,408.13
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,634.82,486.89
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,724.38,549.67
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,817.85,614.98
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,897.67,669.39
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,935.83,693.01
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,962.49,708.23
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,967.25,709.41
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,979.47,715.77
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,958.56,702.2
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,934.7,686.99
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,907.18,668.81
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,877.02,648.87
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,842.53,627.05
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,805.96,603.5
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,765.55,576.93
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,723.74,547.63
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,680.59,516.05
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,636.03,482.56
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,589.14,446.5
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,541.35,408.61
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,491.35,367.91
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,441.09,325.83
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,390.05,282.11
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,339.35,237.83
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,288.43,193.08
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,238.53,150.12
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,188.84,110.45
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,140.75,77.52
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,85.56,48.95
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,63.01,48.92
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,61.87,48.2
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,60.62,47.37
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,58.49,45.75
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,51.21,39.57
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,48.58,37.4
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,45.84,35.03
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,42.5,31.99
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,39.12,28.74
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,33.36,23.16
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,27.47,16.04
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,16.68,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,8.19,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,81.21,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,203.29,113.38
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,309.54,247.79
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,343.6,284.15
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,377.79,316.14
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,347.48,291.37
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,296.75,248.09
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,315.93,263.78
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,349.41,290.03
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,424.08,348.98
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,483.77,394.7
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,545.05,440.91
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,607.3,486.73
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,693.4,549.13
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,761.32,596.82
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,872.23,674.73
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,968.75,738.11
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,996.46,753.92
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,1033.18,776.32
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,1034.06,774.37
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,1031.38,770.54
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,1027.3,766.94
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,1019.97,761.3
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,1008.39,752.7
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,993.59,742.1
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,973.78,728.85
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,950.94,713.59
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,924.74,696.02
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,895.76,676.51
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,861.0,653.02
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,824.06,627.9
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,783.53,600.25
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,741.23,569.82
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,696.0,535.6
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,649.45,499.56
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,601.76,461.75
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,553.08,422.18
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,502.11,379.99
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,450.79,336.35
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,398.8,291.05
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,347.02,245.15
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,294.43,198.47
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,242.8,153.57
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,191.69,112.21
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,142.13,77.82
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,86.13,48.85
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,63.16,49.29
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,60.63,47.33
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,57.88,45.15
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,55.59,43.37
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,53.16,41.42
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,50.91,39.57
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,44.41,33.86
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,41.39,31.1
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,38.34,28.14
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,32.96,22.88
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,27.49,16.19
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.84,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,8.19,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,78.37,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,198.66,108.7
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,304.61,243.8
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,349.73,289.28
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,396.27,331.49
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,381.47,319.89
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,347.6,291.35
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,410.17,342.41
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,493.41,407.33
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,568.95,465.11
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,647.21,523.07
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,695.79,555.95
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,752.96,594.42
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,761.44,596.73
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,775.58,602.73
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,810.29,624.3
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,843.12,644.01
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,921.25,694.86
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,982.59,732.02
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,1009.45,745.97
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,1044.97,765.71
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,1041.62,760.36
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,1034.87,753.42
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,1023.25,744.32
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,1008.3,733.27
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,986.82,719.7
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,962.28,704.15
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,933.94,686.03
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,902.88,666.0
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,867.48,643.53
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,829.95,619.3
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,788.04,591.55
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,744.71,561.27
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,700.08,528.72
2018,6,21,13,30,940.0,108.0,3.2,23.3,979.0,654.07,494.25
2018,6,21,13,45,922.0,114.5,3.3,23.25,951.5,603.99,455.72
2018,6,21,14,0,904.0,121.0,3.4,23.2,924.0,554.09,416.29
2018,6,21,14,15,870.0,133.5,3.4,23.1,886.0,501.7,373.93
2018,6,21,14,30,836.0,146.0,3.4,23.0,848.0,446.92,329.07
2018,6,21,14,45,830.5,140.5,3.4,22.9,813.5,395.5,285.57
2018,6,21,15,0,825.0,135.0,3.4,22.8,779.0,344.33,241.47
2018,6,21,15,15,818.5,128.5,3.4,22.8,740.0,292.58,196.65
2018,6,21,15,30,812.0,122.0,3.4,22.8,701.0,241.54,153.17
2018,6,21,15,45,783.5,121.5,3.35,22.55,651.5,192.56,114.81
2018,6,21,16,0,755.0,121.0,3.3,22.3,602.0,146.9,84.09
2018,6,21,16,15,742.0,113.0,3.3,22.05,555.5,99.85,60.53
2018,6,21,16,30,729.0,105.0,3.3,21.8,509.0,65.34,50.42
2018,6,21,16,45,736.0,93.5,3.3,21.55,468.5,66.49,51.66
2018,6,21,17,0,743.0,82.0,3.3,21.3,428.0,59.95,46.27
2018,6,21,17,15,726.5,76.5,3.25,20.8,382.5,57.43,44.34
2018,6,21,17,30,710.0,71.0,3.2,20.3,337.0,54.73,42.22
2018,6,21,17,45,666.5,67.0,3.15,19.85,287.5,48.33,36.78
2018,6,21,18,0,623.0,63.0,3.1,19.4,238.0,46.73,35.44
2018,6,21,18,15,556.5,57.0,2.95,18.75,190.0,43.4,32.47
2018,6,21,18,30,490.0,51.0,2.8,18.1,142.0,40.02,29.28
2018,6,21,18,45,388.5,42.5,2.6,17.4,101.5,34.26,23.77
2018,6,21,19,0,287.0,34.0,2.4,16.7,61.0,28.4,16.81
2018,6,21,19,15,170.0,21.5,2.4,16.35,35.0,17.08,0.0
2018,6,21,19,30,53.0,9.0,2.4,16.0,9.0,8.19,0.0
