Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,15,835.5,141.5,3.4,23.05,865.0,492.06,367.67
2018,7,1,14,30,829.0,139.0,3.4,22.8,837.0,442.78,326.93
2018,7,1,14,45,820.5,136.5,3.4,22.6,803.5,392.86,284.67
2018,7,1,15,0,812.0,134.0,3.4,22.4,770.0,343.42,242.02
2018,7,1,15,15,793.0,134.0,3.4,22.4,729.0,293.85,199.22
2018,7,1,15,30,774.0,134.0,3.4,22.4,688.0,246.21,158.81
2018,7,1,15,45,750.5,132.0,3.4,21.8,641.5,198.59,121.27
2018,7,1,16,0,727.0,130.0,3.4,21.2,595.0,145.88,84.17
2018,7,1,16,15,717.0,121.0,3.4,20.8,550.5,99.24,59.55
2018,7,1,16,30,707.0,112.0,3.4,20.4,506.0,69.48,54.24
2018,7,1,16,45,685.5,106.0,3.4,19.95,459.0,67.86,53.16
2018,7,1,17,0,664.0,100.0,3.4,19.5,412.0,66.04,51.88
2018,7,1,17,15,622.0,96.0,3.4,19.05,361.5,65.35,51.55
2018,7,1,17,30,580.0,92.0,3.4,18.6,311.0,64.64,51.17
2018,7,1,17,45,530.5,85.0,3.35,18.1,262.5,61.49,48.6
2018,7,1,18,0,481.0,78.0,3.3,17.6,214.0,58.19,45.79
2018,7,1,18,15,419.5,68.0,3.25,17.15,170.0,50.83,39.23
2018,7,1,18,30,358.0,58.0,3.2,16.7,126.0,44.04,32.98
2018,7,1,18,45,272.0,46.5,3.15,16.2,89.5,35.8,25.25
2018,7,1,19,0,186.0,35.0,3.1,15.7,53.0,27.32,16.25
2018,7,1,19,15,107.5,21.0,3.05,15.5,30.0,16.6,0.0
2018,7,1,19,30,29.0,7.0,3.0,15.3,7.0,6.37,0.0
2018,7,1,19,45,14.5,3.5,3.0,15.1,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.75,14.55,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.8,14.7,9.0,25.32,0.0
2018,7,2,5,15,93.0,21.5,1.8,15.05,30.0,92.15,18.37
2018,7,2,5,30,151.0,35.0,1.8,15.4,51.0,169.64,129.8
2018,7,2,5,45,216.5,51.0,1.8,15.75,87.0,237.51,192.51
2018,7,2,6,0,282.0,67.0,1.8,16.1,123.0,310.64,255.6
2018,7,2,6,15,253.5,76.0,1.75,16.5,137.0,309.96,256.26
2018,7,2,6,30,225.0,85.0,1.7,16.9,151.0,289.0,239.74
2018,7,2,6,45,251.5,100.0,1.65,17.3,187.0,335.03,276.99
2018,7,2,7,0,278.0,115.0,1.6,17.7,223.0,381.99,313.44
2018,7,2,7,15,200.5,143.5,1.6,18.1,227.0,356.41,289.58
2018,7,2,7,30,123.0,172.0,1.6,18.5,231.0,307.28,247.56
2018,7,2,7,45,167.0,192.5,1.55,18.9,281.5,372.11,298.14
2018,7,2,8,0,211.0,213.0,1.5,19.3,332.0,456.49,361.07
2018,7,2,8,15,200.5,245.5,1.55,19.75,366.5,466.56,365.96
2018,7,2,8,30,190.0,278.0,1.6,20.2,401.0,493.2,383.31
2018,7,2,8,45,197.0,304.5,1.6,20.6,439.5,528.44,407.07
2018,7,2,9,0,204.0,331.0,1.6,21.0,478.0,562.49,429.53
2018,7,2,9,15,219.0,348.5,1.65,21.35,514.5,593.15,450.03
2018,7,2,9,30,234.0,366.0,1.7,21.7,551.0,622.76,469.6
2018,7,2,9,45,273.0,373.5,1.75,22.0,598.0,681.58,509.91
2018,7,2,10,0,312.0,381.0,1.8,22.3,645.0,721.05,536.32
2018,7,2,10,15,321.0,391.5,1.9,22.55,671.0,731.96,542.89
2018,7,2,10,30,330.0,402.0,2.0,22.8,697.0,741.08,548.51
2018,7,2,10,45,286.5,426.0,2.1,23.05,686.5,711.22,526.11
2018,7,2,11,0,243.0,450.0,2.2,23.3,676.0,680.69,503.49
2018,7,2,11,15,254.0,455.0,2.3,23.4,694.5,682.03,504.75
2018,7,2,11,30,265.0,460.0,2.4,23.5,713.0,681.62,504.55
2018,7,2,11,45,265.5,463.5,2.5,23.6,718.5,668.91,495.64
2018,7,2,12,0,266.0,467.0,2.6,23.7,724.0,655.09,486.01
2018,7,2,12,15,367.0,415.0,2.75,23.6,769.0,672.91,501.71
2018,7,2,12,30,468.0,363.0,2.9,23.5,814.0,686.0,513.45
2018,7,2,12,45,519.5,334.0,3.0,23.4,831.0,673.31,505.51
2018,7,2,13,0,571.0,305.0,3.1,23.3,848.0,652.74,491.79
2018,7,2,13,15,570.0,300.5,3.2,23.1,835.5,617.23,466.16
2018,7,2,13,30,569.0,296.0,3.3,22.9,823.0,581.22,439.65
2018,7,2,13,45,598.0,275.0,3.35,22.65,817.5,548.84,415.32
2018,7,2,14,0,627.0,254.0,3.4,22.4,812.0,513.51,387.89
2018,7,2,14,15,636.0,242.0,3.45,22.1,792.5,472.82,355.52
2018,7,2,14,30,645.0,230.0,3.5,21.8,773.0,431.03,321.33
2018,7,2,14,45,639.0,223.0,3.55,21.5,742.5,386.54,284.35
2018,7,2,15,0,633.0,216.0,3.6,21.2,712.0,342.6,247.16
2018,7,2,15,15,617.5,210.5,3.6,21.2,674.0,298.06,209.29
2018,7,2,15,30,602.0,205.0,3.6,21.2,636.0,255.34,173.54
2018,7,2,15,45,594.0,194.5,3.55,20.55,597.5,212.05,139.22
2018,7,2,16,0,586.0,184.0,3.5,19.9,559.0,170.07,109.51
2018,7,2,16,15,575.5,172.5,3.5,19.5,517.5,128.66,86.93
2018,7,2,16,30,565.0,161.0,3.5,19.1,476.0,103.14,83.34
2018,7,2,16,45,550.5,149.0,3.5,18.75,432.0,97.83,79.21
2018,7,2,17,0,536.0,137.0,3.5,18.4,388.0,92.13,74.67
2018,7,2,17,15,508.0,126.0,3.5,18.0,342.0,86.6,70.24
2018,7,2,17,30,480.0,115.0,3.5,17.6,296.0,80.73,65.43
2018,7,2,17,45,449.0,102.5,3.5,17.15,252.0,73.44,59.28
2018,7,2,18,0,418.0,90.0,3.5,16.7,208.0,65.78,52.64
2018,7,2,18,15,342.0,78.5,3.45,16.35,162.5,58.31,45.94
2018,7,2,18,30,266.0,67.0,3.4,16.0,117.0,50.58,38.8
2018,7,2,18,45,194.5,50.0,3.35,15.6,81.0,38.32,27.49
2018,7,2,19,0,123.0,33.0,3.3,15.2,45.0,26.55,15.64
2018,7,2,19,15,72.0,19.5,3.25,15.0,25.5,15.9,0.0
2018,7,2,19,30,21.0,6.0,3.2,14.8,6.0,5.46,0.0
2018,7,2,19,45,10.5,3.0,3.15,14.6,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.85,13.35,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.8,13.6,10.0,25.69,0.0
2018,7,3,5,15,118.0,24.5,1.75,14.0,35.5,121.12,18.58
2018,7,3,5,30,202.0,40.0,1.7,14.4,61.0,209.06,160.57
2018,7,3,5,45,282.0,52.5,1.65,14.85,98.5,282.34,229.4
2018,7,3,6,0,362.0,65.0,1.6,15.3,136.0,363.09,298.68
2018,7,3,6,15,348.5,79.5,1.5,15.7,164.0,384.33,317.01
2018,7,3,6,30,335.0,94.0,1.4,16.1,192.0,403.65,332.34
2018,7,3,6,45,307.5,117.0,1.3,16.55,220.0,403.4,330.87
2018,7,3,7,0,280.0,140.0,1.2,17.0,248.0,416.81,339.04
2018,7,3,7,15,294.5,160.0,1.2,17.4,287.5,459.69,370.57
2018,7,3,7,30,309.0,180.0,1.2,17.8,327.0,502.15,400.66
2018,7,3,7,45,447.5,168.5,1.15,18.2,407.5,639.35,501.66
2018,7,3,8,0,586.0,157.0,1.1,18.6,488.0,771.73,592.35
2018,7,3,8,15,668.0,144.5,1.15,19.0,552.5,845.54,639.04
2018,7,3,8,30,750.0,132.0,1.2,19.4,617.0,918.55,684.66
2018,7,3,8,45,769.0,133.5,1.25,19.8,660.5,939.31,695.26
2018,7,3,9,0,788.0,135.0,1.3,20.2,704.0,964.06,709.14
2018,7,3,9,15,798.5,138.5,1.35,20.55,742.0,979.78,717.26
2018,7,3,9,30,809.0,142.0,1.4,20.9,780.0,992.54,723.67
2018,7,3,9,45,813.5,146.5,1.5,21.2,811.5,997.27,726.01
2018,7,3,10,0,818.0,151.0,1.6,21.5,843.0,998.85,726.51
2018,7,3,10,15,825.5,152.5,1.7,21.75,870.5,997.07,725.1
2018,7,3,10,30,833.0,154.0,1.8,22.0,898.0,992.12,721.76
2018,7,3,10,45,838.5,155.0,1.9,22.25,919.0,981.54,714.88
2018,7,3,11,0,844.0,156.0,2.0,22.5,940.0,967.84,706.08
2018,7,3,11,15,847.5,156.5,2.1,22.6,954.0,938.44,687.47
2018,7,3,11,30,851.0,157.0,2.2,22.7,968.0,917.18,674.22
2018,7,3,11,45,853.0,157.0,2.3,22.85,975.0,891.5,657.75
2018,7,3,12,0,855.0,157.0,2.4,23.0,982.0,863.41,639.58
2018,7,3,12,15,855.5,156.5,2.5,23.05,982.0,831.45,618.91
2018,7,3,12,30,856.0,156.0,2.6,23.1,982.0,797.53,596.71
2018,7,3,12,45,855.5,155.5,2.7,23.1,975.0,761.04,571.99
2018,7,3,13,0,855.0,155.0,2.8,23.1,968.0,722.91,544.75
2018,7,3,13,15,851.5,153.5,2.85,23.05,953.0,680.55,513.72
2018,7,3,13,30,848.0,152.0,2.9,23.0,938.0,637.06,481.13
2018,7,3,13,45,841.0,151.0,2.95,22.95,915.0,589.87,445.02
2018,7,3,14,0,834.0,150.0,3.0,22.9,892.0,542.15,407.55
2018,7,3,14,15,826.0,148.0,3.0,22.75,863.0,492.95,367.99
2018,7,3,14,30,818.0,146.0,3.0,22.6,834.0,443.81,327.42
2018,7,3,14,45,808.0,143.5,3.0,22.45,800.0,393.82,285.28
2018,7,3,15,0,798.0,141.0,3.0,22.3,766.0,344.48,242.91
2018,7,3,15,15,784.5,138.0,3.0,22.3,726.5,294.72,200.01
2018,7,3,15,30,771.0,135.0,3.0,22.3,687.0,246.36,158.94
2018,7,3,15,45,755.5,131.5,3.0,21.75,644.0,198.91,121.24
2018,7,3,16,0,740.0,128.0,3.0,21.2,601.0,145.68,83.47
2018,7,3,16,15,720.0,123.5,3.05,20.85,555.0,100.83,60.83
2018,7,3,16,30,700.0,119.0,3.1,20.5,509.0,74.02,58.1
2018,7,3,16,45,674.0,113.5,3.1,20.15,460.5,72.9,57.45
2018,7,3,17,0,648.0,108.0,3.1,19.8,412.0,71.63,56.63
2018,7,3,17,15,612.0,102.5,3.1,19.3,363.0,70.13,55.64
2018,7,3,17,30,576.0,97.0,3.1,18.8,314.0,68.54,54.52
2018,7,3,17,45,527.5,89.5,3.1,18.35,266.0,65.15,51.75
2018,7,3,18,0,479.0,82.0,3.1,17.9,218.0,61.6,48.72
2018,7,3,18,15,413.0,72.5,3.05,17.4,173.0,54.15,42.1
2018,7,3,18,30,347.0,63.0,3.0,16.9,128.0,47.81,36.24
2018,7,3,18,45,260.0,50.0,2.95,16.45,90.5,38.5,27.53
2018,7,3,19,0,173.0,37.0,2.9,16.0,53.0,28.9,17.42
2018,7,3,19,15,99.5,22.0,2.9,15.7,30.0,17.41,0.0
2018,7,3,19,30,26.0,7.0,2.9,15.4,7.0,6.37,0.0
2018,7,3,19,45,13.0,3.5,2.9,15.15,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.5,13.5,10.0,30.79,0.0
2018,7,4,5,15,145.0,24.0,2.6,13.85,37.0,134.88,11.79
2018,7,4,5,30,246.0,39.0,2.7,14.2,64.0,234.17,180.14
2018,7,4,5,45,321.0,49.0,2.8,14.6,100.0,302.28,246.94
2018,7,4,6,0,396.0,59.0,2.9,15.0,136.0,381.08,315.88
2018,7,4,6,15,403.0,72.5,2.85,15.3,170.5,414.32,345.1
2018,7,4,6,30,410.0,86.0,2.8,15.6,205.0,450.5,374.88
2018,7,4,6,45,334.5,107.5,2.75,15.95,217.0,430.05,356.55
2018,7,4,7,0,259.0,129.0,2.7,16.3,229.0,384.47,317.95
2018,7,4,7,15,161.0,156.5,2.7,16.6,221.5,321.98,264.5
2018,7,4,7,30,63.0,184.0,2.7,16.9,214.0,252.1,204.25
2018,7,4,7,45,47.0,194.5,2.7,17.25,218.0,246.89,198.73
2018,7,4,8,0,31.0,205.0,2.7,17.6,222.0,241.13,192.57
2018,7,4,8,15,25.0,215.0,2.7,17.9,229.5,228.37,181.38
2018,7,4,8,30,19.0,225.0,2.7,18.2,237.0,231.06,182.53
2018,7,4,8,45,69.0,266.5,2.75,18.55,315.5,339.7,268.54
2018,7,4,9,0,119.0,308.0,2.8,18.9,394.0,451.44,353.62
2018,7,4,9,15,227.5,321.5,2.85,19.15,497.0,589.92,457.82
2018,7,4,9,30,336.0,335.0,2.9,19.4,600.0,709.25,544.46
2018,7,4,9,45,399.0,329.5,2.95,19.7,657.5,776.48,590.98
2018,7,4,10,0,462.0,324.0,3.0,20.0,715.0,826.24,625.22
2018,7,4,10,15,618.5,255.5,3.05,20.2,797.0,905.42,682.62
2018,7,4,10,30,775.0,187.0,3.1,20.4,879.0,968.69,724.86
2018,7,4,10,45,837.5,154.5,3.1,20.6,918.5,980.12,730.66
2018,7,4,11,0,900.0,122.0,3.1,20.8,958.0,977.76,727.82
2018,7,4,11,15,904.5,122.0,3.15,20.9,973.0,959.3,715.12
2018,7,4,11,30,909.0,122.0,3.2,21.0,988.0,937.85,700.59
2018,7,4,11,45,913.0,121.0,3.2,21.1,996.0,912.18,682.91
2018,7,4,12,0,917.0,120.0,3.2,21.2,1004.0,883.82,663.44
2018,7,4,12,15,919.5,117.5,3.2,21.2,1004.0,850.4,640.74
2018,7,4,12,30,922.0,115.0,3.2,21.2,1004.0,814.72,616.41
2018,7,4,12,45,925.5,112.0,3.2,21.25,998.5,777.21,590.56
2018,7,4,13,0,929.0,109.0,3.2,21.3,993.0,737.59,562.05
2018,7,4,13,15,927.5,108.0,3.15,21.3,979.0,694.33,529.36
2018,7,4,13,30,926.0,107.0,3.1,21.3,965.0,649.57,494.88
2018,7,4,13,45,923.5,105.0,3.05,21.3,943.5,602.11,457.63
2018,7,4,14,0,921.0,103.0,3.0,21.3,922.0,553.59,418.62
2018,7,4,14,15,915.5,101.5,3.0,21.25,894.0,503.17,377.36
2018,7,4,14,30,910.0,100.0,3.0,21.2,866.0,452.34,334.64
2018,7,4,14,45,902.5,98.0,3.0,21.1,831.5,400.2,289.94
2018,7,4,15,0,895.0,96.0,3.0,21.0,797.0,348.24,244.56
2018,7,4,15,15,884.5,94.5,3.0,21.0,757.5,296.27,198.9
2018,7,4,15,30,874.0,93.0,3.0,21.0,718.0,245.18,154.75
2018,7,4,15,45,861.5,91.0,2.95,20.65,675.0,194.51,113.75
2018,7,4,16,0,849.0,89.0,2.9,20.3,632.0,145.28,79.28
2018,7,4,16,15,832.5,86.5,2.95,20.0,585.0,97.16,55.7
2018,7,4,16,30,816.0,84.0,3.0,19.7,538.0,58.42,44.9
2018,7,4,16,45,792.5,81.0,3.0,19.4,488.5,57.76,44.58
2018,7,4,17,0,769.0,78.0,3.0,19.1,439.0,57.05,44.18
2018,7,4,17,15,737.5,74.5,3.0,18.7,388.0,55.85,43.35
2018,7,4,17,30,706.0,71.0,3.0,18.3,337.0,54.61,42.46
2018,7,4,17,45,662.0,66.0,3.0,17.85,286.5,47.46,36.33
2018,7,4,18,0,618.0,61.0,3.0,17.4,236.0,45.04,34.26
2018,7,4,18,15,555.0,55.0,2.9,16.95,189.0,41.66,31.2
2018,7,4,18,30,492.0,49.0,2.8,16.5,142.0,38.21,27.91
2018,7,4,18,45,396.0,41.5,2.7,16.05,102.0,33.3,23.11
2018,7,4,19,0,300.0,34.0,2.6,15.6,62.0,28.36,16.99
2018,7,4,19,15,180.0,21.0,2.55,15.25,35.5,17.77,0.0
2018,7,4,19,30,60.0,8.0,2.5,14.9,9.0,7.28,0.0
2018,7,4,19,45,30.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.15,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.4,11.0,49.61,0.0
2018,7,5,5,15,218.0,21.0,1.9,12.95,39.5,170.19,2.36
2018,7,5,5,30,357.0,32.0,2.0,13.5,68.0,291.29,223.7
2018,7,5,5,45,325.5,38.0,2.1,14.0,84.5,293.48,239.64
2018,7,5,6,0,294.0,44.0,2.2,14.5,101.0,292.0,242.74
2018,7,5,6,15,147.0,60.5,2.2,14.95,89.0,192.49,160.3
2018,7,5,6,30,0.0,77.0,2.2,15.4,77.0,71.59,55.25
2018,7,5,6,45,0.0,93.5,2.15,15.85,93.5,87.54,68.71
2018,7,5,7,0,0.0,110.0,2.1,16.3,110.0,103.33,81.62
2018,7,5,7,15,3.0,131.5,2.05,16.75,133.0,127.06,101.0
2018,7,5,7,30,6.0,153.0,2.0,17.2,156.0,150.76,119.98
2018,7,5,7,45,25.5,185.0,1.95,17.65,199.0,215.7,172.5
2018,7,5,8,0,45.0,217.0,1.9,18.1,242.0,268.71,214.11
2018,7,5,8,15,173.0,231.5,1.8,18.55,341.0,423.48,336.66
2018,7,5,8,30,301.0,246.0,1.7,19.0,440.0,583.05,455.36
2018,7,5,8,45,560.5,179.0,1.65,19.45,571.0,791.31,605.5
2018,7,5,9,0,820.0,112.0,1.6,19.9,702.0,969.19,719.72
2018,7,5,9,15,870.0,96.0,1.6,20.4,753.0,992.11,729.47
2018,7,5,9,30,920.0,80.0,1.6,20.9,804.0,1023.33,746.39
2018,7,5,9,45,928.5,81.0,1.55,21.35,838.5,1029.45,746.53
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,1032.27,744.98
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,1028.72,740.56
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,1021.81,734.26
2018,7,5,10,45,952.0,84.0,1.5,23.05,950.0,1009.03,724.32
2018,7,5,11,0,956.0,84.0,1.5,23.5,971.0,993.0,712.53
2018,7,5,11,15,958.5,84.5,1.55,23.8,985.5,972.88,699.44
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,949.66,684.44
2018,7,5,11,45,962.5,85.0,1.65,24.4,1007.0,922.12,666.68
2018,7,5,12,0,964.0,85.0,1.7,24.7,1014.0,891.82,647.1
2018,7,5,12,15,959.5,88.0,1.75,24.9,1012.5,856.77,624.58
2018,7,5,12,30,955.0,91.0,1.8,25.1,1011.0,819.56,600.48
2018,7,5,12,45,945.5,96.0,1.9,25.25,1001.0,778.45,574.08
2018,7,5,13,0,936.0,101.0,2.0,25.4,991.0,735.9,545.56
2018,7,5,13,15,934.0,100.0,2.05,25.4,976.5,692.11,514.25
2018,7,5,13,30,932.0,99.0,2.1,25.4,962.0,646.84,481.03
2018,7,5,13,45,929.5,97.0,2.15,25.45,940.5,599.18,445.07
2018,7,5,14,0,927.0,95.0,2.2,25.5,919.0,550.43,407.23
2018,7,5,14,15,921.5,94.5,2.25,25.4,891.5,500.55,367.6
2018,7,5,14,30,916.0,94.0,2.3,25.3,864.0,450.23,326.4
2018,7,5,14,45,910.0,91.0,2.3,25.25,830.0,397.6,282.22
2018,7,5,15,0,904.0,88.0,2.3,25.2,796.0,345.02,237.2
2018,7,5,15,15,894.0,86.5,2.3,25.2,756.5,292.76,192.18
2018,7,5,15,30,884.0,85.0,2.3,25.2,717.0,241.34,148.54
2018,7,5,15,45,835.0,95.5,2.3,24.95,662.5,193.52,112.01
2018,7,5,16,0,786.0,106.0,2.3,24.7,608.0,141.47,77.22
2018,7,5,16,15,768.0,100.5,2.3,24.45,560.5,94.08,53.67
2018,7,5,16,30,750.0,95.0,2.3,24.2,513.0,65.44,49.98
2018,7,5,16,45,750.0,84.5,2.3,23.95,469.5,59.9,45.53
2018,7,5,17,0,750.0,74.0,2.3,23.7,426.0,53.94,40.67
2018,7,5,17,15,738.5,68.0,2.25,23.2,381.0,50.87,38.27
2018,7,5,17,30,727.0,62.0,2.2,22.7,336.0,47.58,35.62
2018,7,5,17,45,661.0,59.5,2.2,22.25,280.5,46.59,34.9
2018,7,5,18,0,595.0,57.0,2.2,21.8,225.0,41.81,30.81
2018,7,5,18,15,444.0,51.0,2.15,21.05,162.5,37.93,27.42
2018,7,5,18,30,293.0,45.0,2.1,20.3,100.0,34.03,23.85
2018,7,5,18,45,205.0,35.0,2.05,19.55,68.0,26.78,17.2
2018,7,5,19,0,117.0,25.0,2.0,18.8,36.0,19.35,9.59
2018,7,5,19,15,73.0,15.5,2.15,18.5,21.0,12.17,0.0
2018,7,5,19,30,29.0,6.0,2.3,18.2,6.0,5.46,0.0
2018,7,5,19,45,14.5,3.0,2.4,17.85,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.9,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.9,16.6,3.0,2.73,0.0
2018,7,6,5,15,0.0,10.5,1.9,16.75,10.5,9.23,0.0
2018,7,6,5,30,0.0,18.0,1.9,16.9,18.0,15.84,6.65
2018,7,6,5,45,0.0,28.5,1.9,17.1,28.5,25.11,15.14
2018,7,6,6,0,0.0,39.0,1.9,17.3,39.0,34.4,23.28
2018,7,6,6,15,35.5,68.5,1.95,17.55,78.5,97.74,77.77
2018,7,6,6,30,71.0,98.0,2.0,17.8,118.0,161.14,131.6
2018,7,6,6,45,71.5,110.0,2.05,18.0,133.5,174.43,142.41
2018,7,6,7,0,72.0,122.0,2.1,18.2,149.0,187.92,153.16
2018,7,6,7,15,37.5,113.5,2.1,18.5,127.5,146.72,117.78
2018,7,6,7,30,3.0,105.0,2.1,18.8,106.0,97.78,75.83
2018,7,6,7,45,23.5,153.0,2.1,19.1,166.0,176.43,140.33
2018,7,6,8,0,44.0,201.0,2.1,19.4,226.0,248.89,197.84
2018,7,6,8,15,41.0,205.5,2.05,19.8,230.0,248.59,196.31
2018,7,6,8,30,38.0,210.0,2.0,20.2,234.0,248.5,195.21
2018,7,6,8,45,30.0,218.0,1.95,20.6,238.0,247.36,193.08
2018,7,6,9,0,22.0,226.0,1.9,21.0,242.0,246.01,190.85
2018,7,6,9,15,12.5,180.5,1.95,21.45,189.5,177.14,136.38
2018,7,6,9,30,3.0,135.0,2.0,21.9,137.0,124.34,94.19
2018,7,6,9,45,4.5,164.0,2.0,22.35,167.5,152.74,116.28
2018,7,6,10,0,6.0,193.0,2.0,22.8,198.0,181.1,137.89
2018,7,6,10,15,11.5,229.0,2.05,23.25,239.0,219.86,167.36
2018,7,6,10,30,17.0,265.0,2.1,23.7,280.0,258.28,196.09
2018,7,6,10,45,54.0,322.5,2.1,24.15,372.0,358.72,271.48
2018,7,6,11,0,91.0,380.0,2.1,24.6,464.0,445.8,334.55
2018,7,6,11,15,210.5,382.0,2.2,24.85,581.0,572.15,426.97
2018,7,6,11,30,330.0,384.0,2.3,25.1,698.0,669.0,495.89
2018,7,6,11,45,398.0,376.0,2.35,25.4,757.5,710.27,524.03
2018,7,6,12,0,466.0,368.0,2.4,25.7,817.0,739.19,543.86
2018,7,6,12,15,602.5,288.0,2.5,25.8,868.5,753.06,556.43
2018,7,6,12,30,739.0,208.0,2.6,25.9,920.0,760.56,564.17
2018,7,6,12,45,807.5,164.0,2.7,26.0,936.5,737.53,549.18
2018,7,6,13,0,876.0,120.0,2.8,26.1,953.0,710.06,530.62
2018,7,6,13,15,873.5,119.0,2.9,26.05,938.5,668.25,500.29
2018,7,6,13,30,871.0,118.0,3.0,26.0,924.0,625.13,468.27
2018,7,6,13,45,874.5,113.5,3.1,26.0,906.5,581.48,434.91
2018,7,6,14,0,878.0,109.0,3.2,26.0,889.0,536.32,399.38
2018,7,6,14,15,844.5,123.0,3.25,25.8,854.0,486.65,359.69
2018,7,6,14,30,811.0,137.0,3.3,25.6,819.0,434.04,317.12
2018,7,6,14,45,843.5,112.5,3.4,25.45,796.0,389.57,278.79
2018,7,6,15,0,876.0,88.0,3.5,25.3,773.0,336.33,232.53
2018,7,6,15,15,803.0,114.0,3.5,25.3,717.5,281.45,187.3
2018,7,6,15,30,730.0,140.0,3.5,25.3,662.0,241.47,155.13
2018,7,6,15,45,670.5,152.0,3.55,24.85,608.0,192.73,118.66
2018,7,6,16,0,611.0,164.0,3.6,24.4,554.0,157.55,96.9
2018,7,6,16,15,686.5,125.5,3.55,24.05,532.5,100.04,60.46
2018,7,6,16,30,762.0,87.0,3.5,23.7,511.0,59.96,45.46
2018,7,6,16,45,739.0,84.0,3.45,23.4,463.5,59.45,45.27
2018,7,6,17,0,716.0,81.0,3.4,23.1,416.0,58.88,45.0
2018,7,6,17,15,648.5,82.5,3.35,22.75,359.5,55.83,42.6
2018,7,6,17,30,581.0,84.0,3.3,22.4,303.0,58.59,45.16
2018,7,6,17,45,524.0,77.5,3.2,22.0,253.0,55.54,42.68
2018,7,6,18,0,467.0,71.0,3.1,21.6,203.0,52.36,39.98
2018,7,6,18,15,454.5,59.5,3.0,21.2,167.0,45.02,33.53
2018,7,6,18,30,442.0,48.0,2.9,20.8,131.0,37.21,26.52
2018,7,6,18,45,344.5,40.0,2.8,20.4,93.0,31.85,21.41
2018,7,6,19,0,247.0,32.0,2.7,20.0,55.0,25.08,13.94
2018,7,6,19,15,147.0,20.0,2.7,19.8,31.5,15.85,0.0
2018,7,6,19,30,47.0,8.0,2.7,19.6,8.0,7.28,0.0
2018,7,6,19,45,23.5,4.0,2.65,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.5,15.05,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.6,15.2,10.0,51.11,0.0
2018,7,7,5,15,228.0,20.0,2.65,15.6,38.5,172.97,0.0
2018,7,7,5,30,372.0,31.0,2.7,16.0,67.0,298.61,225.06
2018,7,7,5,45,464.5,37.5,2.75,16.35,108.5,382.13,308.84
2018,7,7,6,0,557.0,44.0,2.8,16.7,150.0,472.75,387.22
2018,7,7,6,15,614.5,48.5,2.75,17.25,197.5,536.78,439.39
2018,7,7,6,30,672.0,53.0,2.7,17.8,245.0,609.62,495.51
2018,7,7,6,45,712.0,56.5,2.7,18.35,295.5,669.46,539.28
2018,7,7,7,0,752.0,60.0,2.7,18.9,346.0,730.05,581.75
2018,7,7,7,15,780.0,63.5,2.75,19.45,397.0,780.6,615.63
2018,7,7,7,30,808.0,67.0,2.8,20.0,448.0,821.57,641.72
2018,7,7,7,45,829.0,69.0,2.85,20.6,497.5,861.74,666.56
2018,7,7,8,0,850.0,71.0,2.9,21.2,547.0,900.35,689.8
2018,7,7,8,15,866.0,73.0,2.95,21.65,594.0,932.27,708.49
2018,7,7,8,30,882.0,75.0,3.0,22.1,641.0,961.87,725.47
2018,7,7,8,45,894.5,76.0,3.05,22.5,684.5,984.23,737.62
2018,7,7,9,0,907.0,77.0,3.1,22.9,728.0,1003.8,747.97
2018,7,7,9,15,916.0,79.0,3.15,23.25,767.5,1018.07,755.01
2018,7,7,9,30,925.0,81.0,3.2,23.6,807.0,1029.15,760.1
2018,7,7,9,45,931.0,82.0,3.25,23.9,840.0,1032.8,760.58
2018,7,7,10,0,937.0,83.0,3.3,24.2,873.0,1033.14,759.11
2018,7,7,10,15,904.5,105.0,3.35,24.4,888.0,1014.51,745.67
2018,7,7,10,30,872.0,127.0,3.4,24.6,903.0,991.81,729.8
2018,7,7,10,45,866.0,136.0,3.45,24.8,922.5,978.45,720.22
2018,7,7,11,0,860.0,145.0,3.5,25.0,942.0,961.94,708.57
2018,7,7,11,15,784.0,198.5,3.55,25.1,933.5,930.41,687.27
2018,7,7,11,30,708.0,252.0,3.6,25.2,925.0,893.82,662.01
2018,7,7,11,45,805.5,188.5,3.6,25.25,960.0,888.17,658.71
2018,7,7,12,0,903.0,125.0,3.6,25.3,995.0,876.63,650.68
2018,7,7,12,15,882.5,138.5,3.65,25.35,988.5,838.65,625.02
2018,7,7,12,30,862.0,152.0,3.7,25.4,982.0,799.28,598.43
2018,7,7,12,45,707.5,248.5,3.75,25.4,926.0,737.32,551.99
2018,7,7,13,0,553.0,345.0,3.8,25.4,870.0,677.06,505.89
2018,7,7,13,15,527.0,352.0,3.9,25.4,846.0,634.41,474.85
2018,7,7,13,30,501.0,359.0,4.0,25.4,822.0,593.06,444.18
2018,7,7,13,45,513.5,339.5,4.05,25.35,804.5,554.76,415.65
2018,7,7,14,0,526.0,320.0,4.1,25.3,787.0,515.3,385.52
2018,7,7,14,15,446.0,335.0,4.15,25.15,722.5,457.35,341.4
2018,7,7,14,30,366.0,350.0,4.2,25.0,658.0,414.4,308.44
2018,7,7,14,45,386.0,326.0,4.3,24.8,639.0,380.42,281.1
2018,7,7,15,0,406.0,302.0,4.4,24.6,620.0,335.96,245.11
2018,7,7,15,15,571.0,223.5,4.4,24.6,645.5,295.45,206.48
2018,7,7,15,30,736.0,145.0,4.4,24.6,671.0,238.98,153.62
2018,7,7,15,45,733.5,133.5,4.5,24.1,630.0,189.07,113.66
2018,7,7,16,0,731.0,122.0,4.6,23.6,589.0,147.24,84.62
2018,7,7,16,15,736.5,109.0,4.6,23.25,549.0,98.14,58.3
2018,7,7,16,30,742.0,96.0,4.6,22.9,509.0,66.11,50.85
2018,7,7,16,45,761.0,82.0,4.6,22.55,471.0,58.22,44.39
2018,7,7,17,0,780.0,68.0,4.6,22.2,433.0,49.84,37.41
2018,7,7,17,15,750.0,64.0,4.55,21.75,382.0,47.97,36.0
2018,7,7,17,30,720.0,60.0,4.5,21.3,331.0,45.99,34.46
2018,7,7,17,45,681.0,56.5,4.4,20.8,282.5,44.28,33.1
2018,7,7,18,0,642.0,53.0,4.3,20.3,234.0,42.56,31.66
2018,7,7,18,15,585.0,48.5,4.2,19.8,188.0,36.55,26.35
2018,7,7,18,30,528.0,44.0,4.1,19.3,142.0,34.11,24.0
2018,7,7,18,45,436.5,37.0,3.95,18.8,102.0,29.42,19.48
2018,7,7,19,0,345.0,30.0,3.8,18.3,62.0,24.69,13.68
2018,7,7,19,15,210.0,19.0,3.8,17.95,35.5,15.91,0.0
2018,7,7,19,30,75.0,8.0,3.8,17.6,9.0,7.28,0.0
2018,7,7,19,45,37.5,4.0,3.75,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.05,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.1,13.9,10.0,48.48,0.0
2018,7,8,5,15,217.0,20.0,3.15,14.25,37.5,165.8,0.0
2018,7,8,5,30,355.0,31.0,3.2,14.6,65.0,288.0,216.96
2018,7,8,5,45,445.0,38.0,3.2,15.0,105.5,369.81,300.79
2018,7,8,6,0,535.0,45.0,3.2,15.4,146.0,458.58,378.38
2018,7,8,6,15,593.5,50.0,3.25,15.95,193.0,528.03,435.99
2018,7,8,6,30,652.0,55.0,3.3,16.5,240.0,596.33,489.74
2018,7,8,6,45,691.0,59.0,3.3,17.1,289.5,655.41,533.72
2018,7,8,7,0,730.0,63.0,3.3,17.7,339.0,715.19,576.35
2018,7,8,7,15,758.0,66.0,3.35,18.25,389.0,764.43,609.98
2018,7,8,7,30,786.0,69.0,3.4,18.8,439.0,813.01,642.17
2018,7,8,7,45,806.5,72.0,3.4,19.35,488.0,844.55,661.09
2018,7,8,8,0,827.0,75.0,3.4,19.9,537.0,883.43,684.94
2018,7,8,8,15,843.5,77.0,3.4,20.35,583.5,915.34,703.7
2018,7,8,8,30,860.0,79.0,3.4,20.8,630.0,945.02,720.74
2018,7,8,8,45,872.0,80.5,3.45,21.3,673.0,967.18,732.71
2018,7,8,9,0,884.0,82.0,3.5,21.8,716.0,986.58,742.86
2018,7,8,9,15,892.0,84.5,3.5,22.2,754.5,1000.23,749.11
2018,7,8,9,30,900.0,87.0,3.5,22.6,793.0,1010.73,753.39
2018,7,8,9,45,903.5,91.0,3.55,23.0,826.0,1015.17,754.13
2018,7,8,10,0,907.0,95.0,3.6,23.4,859.0,1016.26,752.83
2018,7,8,10,15,914.0,95.5,3.65,23.7,887.0,1013.7,749.57
2018,7,8,10,30,921.0,96.0,3.7,24.0,915.0,1007.84,744.3
2018,7,8,10,45,927.5,95.5,3.7,24.25,937.5,997.16,735.79
2018,7,8,11,0,934.0,95.0,3.7,24.5,960.0,983.23,725.31
2018,7,8,11,15,937.5,95.5,3.75,24.65,975.0,964.28,712.22
2018,7,8,11,30,941.0,96.0,3.8,24.8,990.0,942.26,697.16
2018,7,8,11,45,943.5,95.5,3.85,24.9,997.5,915.45,679.07
2018,7,8,12,0,946.0,95.0,3.9,25.0,1005.0,885.9,659.12
2018,7,8,12,15,945.0,95.5,3.95,25.0,1004.5,851.81,636.28
2018,7,8,12,30,944.0,96.0,4.0,25.0,1004.0,815.46,611.78
2018,7,8,12,45,941.0,97.0,4.05,25.0,996.5,776.0,584.93
2018,7,8,13,0,938.0,98.0,4.1,25.0,989.0,734.74,555.91
2018,7,8,13,15,936.0,97.0,4.1,25.0,974.5,690.86,523.0
2018,7,8,13,30,934.0,96.0,4.1,25.0,960.0,645.48,488.27
2018,7,8,13,45,914.5,104.0,4.15,24.95,933.5,596.14,449.87
2018,7,8,14,0,895.0,112.0,4.2,24.9,907.0,547.02,410.72
2018,7,8,14,15,846.0,133.0,4.2,24.8,865.5,494.38,368.15
2018,7,8,14,30,797.0,154.0,4.2,24.7,824.0,440.93,324.46
2018,7,8,14,45,790.5,149.0,4.25,24.55,790.5,391.19,282.57
2018,7,8,15,0,784.0,144.0,4.3,24.4,757.0,341.77,240.17
2018,7,8,15,15,789.5,132.0,4.3,24.4,722.5,290.71,195.75
2018,7,8,15,30,795.0,120.0,4.3,24.4,688.0,239.15,151.5
2018,7,8,15,45,777.5,117.0,4.3,23.95,643.5,190.38,112.86
2018,7,8,16,0,760.0,114.0,4.3,23.5,599.0,143.74,80.8
2018,7,8,16,15,736.5,110.0,4.35,23.15,550.5,98.43,58.77
2018,7,8,16,30,713.0,106.0,4.4,22.8,502.0,65.74,50.56
2018,7,8,16,45,717.0,93.5,4.4,22.45,460.0,66.25,51.26
2018,7,8,17,0,721.0,81.0,4.4,22.1,418.0,58.96,45.26
2018,7,8,17,15,706.5,73.5,4.4,21.6,372.0,54.9,42.01
2018,7,8,17,30,692.0,66.0,4.4,21.1,326.0,50.55,38.44
2018,7,8,17,45,663.0,60.0,4.35,20.6,279.0,47.06,35.55
2018,7,8,18,0,634.0,54.0,4.3,20.1,232.0,43.39,32.41
2018,7,8,18,15,571.5,49.0,4.25,19.5,185.5,36.92,26.7
2018,7,8,18,30,509.0,44.0,4.2,18.9,139.0,34.07,24.0
2018,7,8,18,45,420.0,36.5,4.1,18.3,99.5,28.97,19.12
2018,7,8,19,0,331.0,29.0,4.0,17.7,60.0,23.76,12.91
2018,7,8,19,15,202.0,19.0,3.95,17.35,34.5,15.94,0.0
2018,7,8,19,30,73.0,9.0,3.9,17.0,9.0,8.19,0.0
2018,7,8,19,45,36.5,4.5,3.9,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.15,13.65,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.2,13.8,10.0,46.88,0.0
2018,7,9,5,15,210.5,20.0,3.2,14.2,36.5,161.08,0.0
2018,7,9,5,30,345.0,31.0,3.2,14.6,63.0,281.59,210.36
2018,7,9,5,45,437.5,38.0,3.25,15.05,103.5,364.61,296.28
2018,7,9,6,0,530.0,45.0,3.3,15.5,144.0,454.73,375.14
2018,7,9,6,15,589.0,50.0,3.25,16.05,191.0,524.33,432.84
2018,7,9,6,30,648.0,55.0,3.2,16.6,238.0,592.75,486.48
2018,7,9,6,45,688.0,58.5,3.2,17.2,287.5,651.85,530.48
2018,7,9,7,0,728.0,62.0,3.2,17.8,337.0,711.7,573.16
2018,7,9,7,15,757.0,65.0,3.15,18.45,387.0,761.76,606.66
2018,7,9,7,30,786.0,68.0,3.1,19.1,437.0,811.22,638.6
2018,7,9,7,45,807.5,70.5,3.1,19.8,486.0,843.09,657.24
2018,7,9,8,0,829.0,73.0,3.1,20.5,535.0,882.35,680.8
2018,7,9,8,15,844.5,75.5,3.05,21.15,581.5,914.04,698.35
2018,7,9,8,30,860.0,78.0,3.0,21.8,628.0,943.45,714.09
2018,7,9,8,45,871.5,80.0,2.9,22.5,671.0,965.77,724.28
2018,7,9,9,0,883.0,82.0,2.8,23.2,714.0,985.31,732.54
2018,7,9,9,15,892.0,84.0,2.75,23.8,752.5,999.4,737.88
2018,7,9,9,30,901.0,86.0,2.7,24.4,791.0,1010.38,741.28
2018,7,9,9,45,906.0,88.5,2.65,24.95,824.0,1014.69,740.59
2018,7,9,10,0,911.0,91.0,2.6,25.5,857.0,1015.71,737.97
2018,7,9,10,15,916.5,92.0,2.65,25.95,884.5,1012.28,733.92
2018,7,9,10,30,922.0,93.0,2.7,26.4,912.0,1005.55,727.92
2018,7,9,10,45,925.5,94.0,2.7,26.85,933.0,993.59,718.27
2018,7,9,11,0,929.0,95.0,2.7,27.3,954.0,978.42,706.73
2018,7,9,11,15,932.0,95.5,2.8,27.5,969.0,959.13,694.22
2018,7,9,11,30,935.0,96.0,2.9,27.7,984.0,936.8,679.75
2018,7,9,11,45,936.5,96.5,3.0,27.95,991.5,910.23,662.34
2018,7,9,12,0,938.0,97.0,3.1,28.2,999.0,880.94,643.1
2018,7,9,12,15,937.5,97.5,3.25,28.2,999.0,847.47,621.88
2018,7,9,12,30,937.0,98.0,3.4,28.2,999.0,811.74,598.89
2018,7,9,12,45,934.5,98.0,3.5,28.25,991.0,772.0,572.55
2018,7,9,13,0,932.0,98.0,3.6,28.3,983.0,730.49,544.01
2018,7,9,13,15,929.5,97.5,3.7,28.2,968.5,686.93,512.47
2018,7,9,13,30,927.0,97.0,3.8,28.1,954.0,641.91,479.03
2018,7,9,13,45,906.5,106.0,3.9,28.0,927.5,593.08,441.76
2018,7,9,14,0,886.0,115.0,4.0,27.9,901.0,544.53,403.75
2018,7,9,14,15,835.0,137.0,4.1,27.75,859.0,492.03,362.08
2018,7,9,14,30,784.0,159.0,4.2,27.6,817.0,439.21,319.63
2018,7,9,14,45,751.0,166.0,4.3,27.45,775.5,389.7,278.93
2018,7,9,15,0,718.0,173.0,4.4,27.3,734.0,336.54,235.2
2018,7,9,15,15,712.5,164.0,4.4,27.3,697.0,287.64,193.72
2018,7,9,15,30,707.0,155.0,4.4,27.3,660.0,239.46,153.44
2018,7,9,15,45,704.0,144.0,4.5,26.8,620.0,191.15,115.29
2018,7,9,16,0,701.0,133.0,4.6,26.3,580.0,143.61,82.1
2018,7,9,16,15,697.0,122.0,4.65,25.95,538.0,96.94,57.93
2018,7,9,16,30,693.0,111.0,4.7,25.6,496.0,68.81,52.55
2018,7,9,16,45,694.0,99.5,4.7,25.2,454.0,63.69,48.51
2018,7,9,17,0,695.0,88.0,4.7,24.8,412.0,58.09,44.01
2018,7,9,17,15,684.0,78.0,4.65,24.2,366.0,52.99,39.91
2018,7,9,17,30,673.0,68.0,4.6,23.6,320.0,52.04,39.32
2018,7,9,17,45,655.0,61.0,4.5,23.05,276.0,47.86,35.87
2018,7,9,18,0,637.0,54.0,4.4,22.5,232.0,43.43,32.1
2018,7,9,18,15,567.0,49.5,4.25,21.9,184.5,37.32,26.76
2018,7,9,18,30,497.0,45.0,4.1,21.3,137.0,34.91,24.45
2018,7,9,18,45,402.5,37.5,4.0,20.65,97.5,29.84,19.63
2018,7,9,19,0,308.0,30.0,3.9,20.0,58.0,24.7,13.39
2018,7,9,19,15,186.0,19.0,3.8,19.7,33.0,15.97,0.0
2018,7,9,19,30,64.0,8.0,3.7,19.4,8.0,7.28,0.0
2018,7,9,19,45,32.0,4.0,3.65,19.1,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.45,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.6,14.5,10.0,52.39,0.0
2018,7,10,5,15,233.0,19.0,2.7,14.9,37.0,171.79,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,299.72,221.01
2018,7,10,5,45,470.5,35.0,2.85,15.65,105.0,381.54,308.36
2018,7,10,6,0,562.0,41.0,2.9,16.0,146.0,465.02,381.89
2018,7,10,6,15,621.0,46.5,2.9,16.6,194.5,537.44,441.18
2018,7,10,6,30,680.0,52.0,2.9,17.2,243.0,612.87,499.76
2018,7,10,6,45,719.5,55.5,2.85,17.85,293.5,672.59,543.35
2018,7,10,7,0,759.0,59.0,2.8,18.5,344.0,733.03,585.46
2018,7,10,7,15,787.0,62.0,2.8,19.3,395.0,783.18,618.29
2018,7,10,7,30,815.0,65.0,2.8,20.1,446.0,823.79,643.22
2018,7,10,7,45,836.0,67.5,2.75,20.9,496.0,864.91,667.49
2018,7,10,8,0,857.0,70.0,2.7,21.7,546.0,904.43,689.94
2018,7,10,8,15,872.5,72.0,2.7,22.25,593.5,936.11,707.62
2018,7,10,8,30,888.0,74.0,2.7,22.8,641.0,965.44,723.54
2018,7,10,8,45,900.0,75.5,2.7,23.4,684.5,988.11,734.75
2018,7,10,9,0,912.0,77.0,2.7,24.0,728.0,1007.93,744.09
2018,7,10,9,15,919.0,79.5,2.7,24.45,767.0,1020.9,749.43
2018,7,10,9,30,926.0,82.0,2.7,24.9,806.0,1030.64,752.81
2018,7,10,9,45,928.5,86.5,2.75,25.35,839.5,1034.8,753.23
2018,7,10,10,0,931.0,91.0,2.8,25.8,873.0,1035.48,751.6
2018,7,10,10,15,937.0,92.0,2.85,26.05,901.5,1032.4,748.3
2018,7,10,10,30,943.0,93.0,2.9,26.3,930.0,1025.93,743.01
2018,7,10,10,45,946.5,93.5,3.0,26.6,951.0,1013.16,734.08
2018,7,10,11,0,950.0,94.0,3.1,26.9,972.0,997.12,723.16
2018,7,10,11,15,951.5,95.0,3.25,26.95,986.0,976.52,710.41
2018,7,10,11,30,953.0,96.0,3.4,27.0,1000.0,952.86,695.61
2018,7,10,11,45,954.5,95.5,3.5,27.1,1007.0,924.86,677.41
2018,7,10,12,0,956.0,95.0,3.6,27.2,1014.0,894.12,657.33
2018,7,10,12,15,955.5,95.5,3.75,27.1,1014.0,860.09,635.68
2018,7,10,12,30,955.0,96.0,3.9,27.0,1014.0,823.73,612.19
2018,7,10,12,45,952.5,96.5,4.0,26.9,1006.0,783.75,585.73
2018,7,10,13,0,950.0,97.0,4.1,26.8,998.0,741.92,557.04
2018,7,10,13,15,947.5,96.5,4.2,26.6,983.5,697.58,524.77
2018,7,10,13,30,945.0,96.0,4.3,26.4,969.0,651.74,490.53
2018,7,10,13,45,941.0,95.5,4.4,26.2,947.5,603.73,453.73
2018,7,10,14,0,937.0,95.0,4.5,26.0,926.0,554.72,415.15
2018,7,10,14,15,931.0,94.0,4.55,25.7,897.5,503.59,373.89
2018,7,10,14,30,925.0,93.0,4.6,25.4,869.0,452.04,331.08
2018,7,10,14,45,917.5,91.0,4.65,25.1,834.5,399.0,286.03
2018,7,10,15,0,910.0,89.0,4.7,24.8,800.0,346.13,240.21
2018,7,10,15,15,900.0,87.5,4.7,24.8,760.5,293.37,194.0
2018,7,10,15,30,890.0,86.0,4.7,24.8,721.0,241.42,149.37
2018,7,10,15,45,867.0,87.5,4.7,24.05,674.0,190.69,109.38
2018,7,10,16,0,844.0,89.0,4.7,23.3,627.0,142.41,76.86
2018,7,10,16,15,829.0,85.5,4.7,22.85,580.0,93.72,53.72
2018,7,10,16,30,814.0,82.0,4.7,22.4,533.0,57.12,43.3
2018,7,10,16,45,801.5,76.5,4.65,21.95,486.0,54.74,41.52
2018,7,10,17,0,789.0,71.0,4.6,21.5,439.0,52.15,39.52
2018,7,10,17,15,759.5,67.5,4.55,20.95,388.0,50.73,38.52
2018,7,10,17,30,730.0,64.0,4.5,20.4,337.0,49.26,37.44
2018,7,10,17,45,689.0,60.0,4.45,19.9,287.0,47.26,35.84
2018,7,10,18,0,648.0,56.0,4.4,19.4,237.0,45.24,34.12
2018,7,10,18,15,587.5,50.5,4.3,18.9,189.5,38.24,27.92
2018,7,10,18,30,527.0,45.0,4.2,18.4,142.0,35.04,24.88
2018,7,10,18,45,431.0,37.5,4.1,17.85,101.0,29.95,19.97
2018,7,10,19,0,335.0,30.0,4.0,17.3,60.0,24.79,13.54
2018,7,10,19,15,202.5,19.5,3.95,16.95,34.5,16.52,0.0
2018,7,10,19,30,70.0,9.0,3.9,16.6,9.0,8.19,0.0
2018,7,10,19,45,35.0,4.5,3.85,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.95,13.6,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,2.0,13.8,9.0,44.7,0.0
2018,7,11,5,15,207.0,19.5,1.95,14.25,35.0,156.54,0.0
2018,7,11,5,30,342.0,30.0,1.9,14.7,61.0,278.11,202.63
2018,7,11,5,45,416.0,37.0,1.85,15.15,97.5,348.81,281.03
2018,7,11,6,0,490.0,44.0,1.8,15.6,134.0,425.13,347.92
2018,7,11,6,15,346.0,51.0,1.75,16.1,124.0,348.56,288.53
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,249.98,207.88
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,177.59,146.29
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,103.29,81.12
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,137.25,109.06
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,171.33,136.31
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,203.94,161.89
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,253.09,199.87
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,297.43,233.51
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,341.64,266.37
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,404.31,312.96
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,485.33,371.36
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,603.44,457.03
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,703.0,526.62
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,842.4,623.89
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,961.35,700.43
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,984.76,712.77
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,1016.28,731.34
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,1004.6,723.16
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,989.66,713.43
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,970.15,700.52
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,947.57,685.7
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,919.75,667.66
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,889.23,647.83
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,855.76,626.22
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,819.92,602.89
