Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,697.59,543.32
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,810.1,619.75
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,855.4,647.51
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,893.27,670.45
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,909.28,678.99
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,922.46,685.91
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,925.96,685.92
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,920.13,679.98
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,921.34,679.65
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,927.14,682.4
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,919.04,675.92
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,907.95,667.69
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,891.64,657.0
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,872.52,644.48
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,838.29,621.33
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,806.86,600.02
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,769.7,573.71
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,731.75,546.59
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,711.7,533.87
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,686.41,516.66
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,645.8,486.63
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,603.91,455.01
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,551.46,414.31
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,500.82,374.57
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,454.17,337.53
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,410.31,301.99
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,366.13,265.21
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,321.63,227.49
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,274.05,186.59
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,225.12,145.13
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,180.03,110.16
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,136.13,81.14
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,96.3,65.05
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,86.28,68.08
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,77.74,61.16
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,68.56,53.6
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,63.03,49.12
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,57.06,44.17
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,53.22,40.97
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,49.19,37.47
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,44.43,33.17
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,39.54,28.54
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,30.26,19.81
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,22.04,8.15
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,15.46,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,71.2,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,171.17,79.83
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,248.39,194.69
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,323.72,263.41
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,242.3,200.08
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,143.73,118.29
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,110.79,89.5
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,66.05,49.9
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,84.49,65.04
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,102.88,79.82
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,139.51,109.53
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,176.43,138.88
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,306.74,243.3
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,444.1,348.3
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,595.08,462.0
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,749.91,572.77
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,854.37,645.32
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,943.24,702.66
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,934.95,694.76
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,929.18,689.61
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,915.62,679.88
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,898.3,667.76
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,911.77,676.2
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,915.53,677.96
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,900.82,668.15
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,893.46,663.48
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,868.06,646.17
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,840.08,627.21
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,808.42,605.93
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,774.54,583.01
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,737.34,557.62
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,698.23,529.15
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,655.6,497.3
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,611.65,463.71
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,565.99,427.9
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,519.42,390.44
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,470.63,350.43
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,421.55,309.15
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,371.49,266.18
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,321.69,222.76
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,271.85,179.3
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,222.99,137.84
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,173.93,99.72
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,116.93,61.53
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,70.91,43.77
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,59.04,45.02
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,58.11,44.45
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,57.11,43.8
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,50.26,38.08
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,48.49,36.69
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,46.19,34.78
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,43.81,32.7
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,39.63,28.91
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,35.34,24.84
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,28.61,18.3
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.64,7.16
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,14.55,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,83.27,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,188.8,78.65
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,284.33,223.29
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,377.15,307.49
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,450.72,370.82
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,528.54,433.38
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,591.42,481.45
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,651.6,525.38
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,705.36,562.92
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,758.94,599.06
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,802.95,627.18
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,845.67,653.77
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,879.32,673.51
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,901.21,684.99
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,926.41,698.73
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,949.06,710.63
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,965.27,718.81
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,978.56,725.18
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,986.27,727.53
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,990.79,727.96
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,988.62,725.06
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,983.16,720.19
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,971.94,711.72
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,957.5,701.3
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,938.57,688.31
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,916.59,673.39
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,889.95,655.53
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,860.62,635.87
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,827.2,613.77
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,791.58,590.03
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,752.01,563.61
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,710.91,534.34
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,667.65,502.55
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,622.98,468.91
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,576.23,432.94
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,528.55,395.17
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,478.67,354.57
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,428.4,312.51
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,377.37,268.91
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,326.38,224.6
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,275.15,180.04
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,224.84,137.51
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,168.19,94.66
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,124.55,68.4
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,81.22,53.27
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,66.43,51.12
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,63.04,48.48
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,59.31,45.52
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,58.59,45.14
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,57.91,44.75
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,51.87,39.63
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,45.43,34.03
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,41.36,30.35
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,37.19,26.37
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,29.59,19.04
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,20.49,5.68
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,14.55,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,72.58,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,172.38,59.74
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,205.51,160.11
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,239.5,195.56
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,200.68,165.45
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,133.73,109.5
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,219.51,181.93
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,294.78,243.76
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,382.86,314.08
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,473.0,383.53
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,510.22,409.73
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,546.61,435.0
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,667.4,524.35
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,780.26,603.67
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,870.73,663.24
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,945.17,710.31
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,960.4,717.39
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,972.66,723.11
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,979.01,725.16
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,982.12,725.25
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,981.17,723.11
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,976.99,719.01
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,967.11,711.17
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,954.02,701.37
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,935.03,688.33
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,913.04,673.38
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,887.67,656.09
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,859.53,636.95
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,826.49,614.8
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,791.19,591.02
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,752.12,564.58
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,711.38,535.19
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,667.97,503.0
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,623.15,468.98
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,576.4,432.66
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,528.63,394.54
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,478.5,353.75
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,427.97,311.51
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,376.74,267.7
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,325.74,223.4
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,273.97,178.57
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,223.19,135.87
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,166.83,93.46
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,123.29,67.61
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,77.88,51.4
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,69.69,53.83
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,64.5,49.68
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,58.91,45.13
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,55.92,42.8
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,48.12,36.24
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,45.38,33.98
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,42.53,31.5
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,38.26,27.64
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,33.87,23.49
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,27.49,17.2
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,20.92,4.89
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,13.64,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,68.37,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,179.72,48.15
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,291.35,226.21
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,400.69,324.85
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,460.7,376.87
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,523.24,427.12
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,538.04,438.26
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,547.83,444.55
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,561.68,452.97
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,579.63,463.19
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,653.92,516.2
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,739.91,574.36
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,835.19,636.99
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,917.82,688.66
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,941.15,700.12
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,961.76,710.31
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,976.17,716.38
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,987.44,720.53
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,991.61,720.36
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,992.44,718.25
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,990.22,715.92
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,984.68,711.58
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,973.87,703.96
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,959.81,694.36
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,941.13,682.88
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,919.39,669.36
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,892.57,652.1
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,863.06,632.98
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,830.1,612.18
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,794.78,589.52
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,756.05,564.02
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,715.32,535.49
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,671.33,503.4
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,625.91,469.4
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,577.19,431.78
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,528.74,393.41
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,470.75,347.67
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,418.69,306.26
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,370.53,265.57
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,324.69,225.24
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,274.69,182.33
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,225.28,141.07
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,174.64,104.76
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,138.08,84.86
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,89.92,70.74
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,74.86,58.41
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,67.48,52.44
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,59.51,45.88
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,54.76,42.02
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,49.61,37.75
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,46.93,35.52
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,44.15,33.09
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,39.95,29.24
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,35.66,25.11
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,28.91,18.38
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,20.57,3.54
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,14.1,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,54.09,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,147.56,24.37
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,250.97,193.75
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,350.47,284.36
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,301.84,248.25
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,229.85,189.87
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,232.81,191.82
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,245.72,200.69
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,340.27,277.72
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,456.8,368.09
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,560.39,444.71
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,649.1,507.67
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,676.05,523.61
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,701.31,538.61
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,734.05,558.79
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,765.01,577.36
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,808.12,605.52
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,856.6,636.53
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,881.22,651.08
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,903.03,663.74
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,915.26,670.94
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,924.34,676.24
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,929.3,678.96
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,924.25,675.25
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,922.66,675.07
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,908.42,666.53
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,883.26,650.3
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,855.41,632.27
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,822.84,611.17
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,788.17,588.46
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,724.76,542.32
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,660.47,494.34
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,620.41,464.76
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,579.55,434.17
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,543.48,407.23
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,506.02,378.44
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,461.45,343.81
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,417.42,308.81
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,372.56,272.34
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,328.01,235.53
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,280.3,193.85
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,227.91,148.55
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,178.29,109.45
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,127.13,74.99
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,80.52,63.13
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,71.22,55.55
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,65.01,50.52
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,58.29,44.98
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,54.81,42.2
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,51.06,39.12
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,48.12,36.65
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,45.04,33.94
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,40.47,29.75
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,35.77,25.24
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,28.57,18.04
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,21.12,2.26
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,13.64,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,42.08,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,120.17,4.81
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,214.34,164.94
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,300.75,245.78
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,329.43,272.99
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,357.5,297.65
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,406.38,337.7
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,455.57,376.37
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,509.62,417.74
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,564.37,458.29
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,598.9,481.75
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,631.7,503.45
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,681.58,538.45
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,730.96,572.25
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,762.18,591.76
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,791.6,609.84
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,820.46,628.21
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,853.54,649.18
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,881.0,666.36
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,905.59,681.29
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,931.08,697.06
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,952.72,710.2
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,949.95,707.05
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,950.46,706.44
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,928.5,691.09
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,914.05,681.05
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,889.56,663.91
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,862.32,645.0
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,831.19,624.2
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,797.62,601.57
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,760.37,575.77
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,720.87,546.61
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,676.93,513.71
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,631.57,478.96
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,582.1,440.2
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,532.75,400.57
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,477.04,355.41
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,426.99,313.67
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,376.09,270.19
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,325.12,225.99
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,273.6,181.53
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,222.98,139.13
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,173.0,101.03
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,124.62,71.11
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,77.59,60.66
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,65.12,50.34
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,61.67,47.64
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,57.88,44.6
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,55.74,43.0
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,53.46,41.21
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,53.55,41.41
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,53.99,41.79
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,46.77,35.26
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,37.62,26.86
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,28.01,17.52
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,18.13,0.0
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,10.46,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,18.0,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,51.62,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,108.99,80.97
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,156.47,125.96
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,151.23,123.34
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,143.34,117.17
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,171.55,140.79
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,198.97,163.0
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,274.72,224.85
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,337.37,274.38
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,388.2,312.93
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,439.39,350.76
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,477.86,377.92
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,515.67,404.13
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,599.86,464.46
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,665.64,509.75
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,734.3,556.75
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,784.48,590.52
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,813.22,608.52
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,839.62,625.01
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,866.3,641.98
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,892.22,658.24
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,892.2,657.37
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,889.1,654.74
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,875.59,645.28
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,859.39,634.07
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,837.52,618.63
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,813.33,601.56
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,788.22,584.78
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,760.43,565.81
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,731.78,546.32
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,699.46,523.67
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,642.73,481.99
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,589.37,442.19
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,544.77,408.4
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,500.56,374.06
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,460.32,341.82
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,417.81,306.71
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,369.77,267.17
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,323.47,228.56
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,277.6,189.95
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,232.8,153.27
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,187.99,119.67
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,144.61,92.61
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,98.62,78.3
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,89.61,71.09
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,83.83,66.53
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,77.53,61.46
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,75.58,60.1
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,73.51,58.57
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,66.33,52.48
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,60.09,47.04
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,50.92,38.8
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,41.42,30.03
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,29.16,18.29
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,16.52,0.0
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,9.55,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,6.37,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,12.33,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,59.0,40.88
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,113.87,90.1
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,142.7,115.79
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,170.87,140.22
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,242.95,201.67
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,334.38,276.75
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,366.5,301.21
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,398.21,324.89
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,410.83,332.95
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,439.12,352.73
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,533.6,423.86
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,611.3,480.19
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,667.42,519.48
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,742.45,570.93
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,764.04,583.63
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,783.55,595.28
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,819.57,619.73
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,853.28,642.21
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,883.79,663.05
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,906.97,678.96
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,917.84,685.8
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,924.61,689.91
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,890.76,667.09
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,854.87,642.01
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,849.7,639.77
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,835.88,630.72
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,802.21,607.97
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,766.85,583.19
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,722.68,550.69
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,676.68,516.51
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,622.07,474.99
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,575.44,438.9
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,521.86,397.92
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,473.54,360.62
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,421.59,320.77
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,381.08,290.04
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,338.61,257.74
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,300.75,229.21
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,273.48,207.68
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,246.6,186.59
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,214.48,162.98
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,195.83,150.82
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,151.6,124.41
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,116.99,95.56
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,89.29,72.16
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,68.15,54.12
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,66.1,52.58
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,63.94,50.87
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,59.56,47.11
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,54.98,42.99
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,46.14,34.95
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,38.41,27.66
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,27.23,16.69
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,16.34,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,9.1,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,20.46,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,58.97,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,129.81,95.69
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,188.79,152.8
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,165.92,136.17
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,153.69,126.26
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,139.96,114.18
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,125.21,100.64
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,179.68,145.85
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,223.58,181.31
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,283.47,229.36
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,361.66,290.17
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,421.76,335.64
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,482.23,380.32
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,578.14,450.72
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,655.98,505.82
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,701.93,537.26
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,764.42,579.52
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,793.85,598.36
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,821.06,615.8
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,856.78,640.24
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,893.31,664.77
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,897.14,666.88
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,897.57,667.03
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,883.88,657.19
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,867.37,645.54
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,814.26,607.04
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,763.56,570.09
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,736.89,551.43
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,708.59,531.22
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,705.38,530.37
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,694.75,523.37
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,652.78,492.23
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,609.74,459.73
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,562.49,423.15
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,512.0,383.41
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,463.81,344.52
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,415.84,304.82
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,365.5,262.87
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,317.29,222.22
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,268.79,181.53
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,222.77,144.23
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,177.67,110.95
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,134.99,85.59
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,96.95,77.15
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,95.6,76.42
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,95.07,76.36
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,93.34,75.26
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,88.32,71.33
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,83.03,67.07
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,74.85,60.13
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,68.71,54.74
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,54.72,42.22
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,40.3,29.12
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,26.19,15.6
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,11.65,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,6.37,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
