Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,18.01,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,50.59,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,89.04,63.38
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,126.08,100.54
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,146.73,119.44
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,165.48,135.74
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,201.77,166.3
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,237.95,195.89
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,286.92,235.33
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,336.53,274.15
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,411.15,332.73
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,506.25,404.56
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,559.9,442.77
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,613.69,480.41
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,640.98,497.02
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,666.59,512.39
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,695.35,530.89
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,722.58,548.11
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,769.95,578.97
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,798.56,596.74
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,831.86,619.13
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,862.11,639.2
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,853.19,632.24
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,843.46,625.08
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,842.14,624.3
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,837.19,620.97
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,817.66,607.5
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,795.66,592.31
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,777.09,580.2
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,754.66,565.09
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,723.15,543.46
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,690.91,520.65
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,648.97,489.74
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,605.75,457.15
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,560.2,421.91
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,513.56,384.82
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,464.68,345.19
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,415.62,304.32
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,359.43,257.85
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,312.02,218.02
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,264.51,178.36
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,220.64,143.21
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,174.58,109.04
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,130.11,82.32
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,90.6,71.95
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,85.83,68.27
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,78.44,62.29
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,70.47,55.73
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,64.84,51.12
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,58.78,46.04
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,53.8,41.78
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,48.54,37.12
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,42.9,31.92
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,37.08,26.31
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,25.8,15.06
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,15.82,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,9.1,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,30.37,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,89.8,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,183.44,133.67
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,261.73,212.38
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,227.35,187.74
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,188.39,156.13
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,205.05,169.52
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,203.89,167.46
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,284.29,233.33
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,351.97,286.91
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,439.17,354.06
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,511.1,407.51
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,561.54,443.35
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,611.85,478.46
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,648.56,502.76
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,684.03,525.9
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,733.51,558.62
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,763.73,577.74
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,786.57,592.81
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,807.29,606.4
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,832.27,623.75
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,859.12,642.07
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,852.62,636.53
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,843.45,629.48
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,851.02,635.65
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,854.1,638.41
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,858.63,641.45
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,856.38,639.95
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,822.49,616.9
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,786.35,592.38
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,747.22,565.23
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,706.33,534.95
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,662.47,502.03
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,617.17,467.22
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,567.87,428.48
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,518.67,388.85
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,463.57,344.1
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,414.35,302.94
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,363.45,260.02
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,308.51,213.84
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,258.12,170.77
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,208.66,129.97
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,160.91,95.05
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,115.68,69.29
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,77.68,60.8
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,75.16,58.97
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,69.95,54.81
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,64.27,50.2
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,60.24,46.98
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,55.91,43.41
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,53.55,41.46
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,51.2,39.35
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,44.78,33.47
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,36.28,25.54
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,25.8,14.78
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,15.02,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,8.64,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,8.19,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,61.41,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,182.03,130.68
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,260.29,211.33
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,272.89,226.29
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,285.75,239.16
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,201.8,168.15
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,115.34,92.43
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,170.27,138.39
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,215.14,174.89
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,286.53,233.11
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,376.76,304.27
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,487.6,390.42
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,582.89,462.13
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,638.96,502.32
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,714.01,555.17
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,757.45,584.83
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,799.3,613.17
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,837.75,639.06
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,879.96,667.06
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,887.48,670.58
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,892.02,672.39
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,879.83,662.52
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,865.03,651.05
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,866.78,652.52
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,864.44,651.01
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,866.1,652.03
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,861.02,648.37
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,827.75,625.48
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,792.12,601.02
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,754.51,574.3
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,714.69,544.52
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,670.68,511.13
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,625.05,475.75
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,576.65,437.5
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,526.92,397.14
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,473.55,353.13
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,417.04,306.04
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,364.68,261.14
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,313.81,217.02
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,262.92,173.71
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,207.79,129.1
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,159.05,93.64
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,113.25,68.12
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,76.69,60.36
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,74.12,58.48
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,70.2,55.4
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,65.92,51.96
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,63.04,49.72
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,59.97,47.23
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,57.79,45.41
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,55.68,43.47
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,46.0,34.67
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,37.84,26.94
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,26.21,14.84
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,14.23,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,8.19,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.64,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,20.36,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,65.66,43.1
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,104.75,82.66
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,159.9,131.15
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,215.37,179.02
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,273.5,227.7
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,332.03,275.19
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,404.44,331.63
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,461.97,374.72
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,512.31,410.96
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,562.77,446.09
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,607.54,475.98
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,651.64,504.59
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,687.98,526.78
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,723.19,547.62
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,783.16,586.17
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,825.72,612.22
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,874.44,643.35
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,927.04,675.52
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,930.12,674.41
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,930.14,672.08
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,923.56,666.31
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,913.92,658.77
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,897.67,648.52
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,878.6,636.42
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,854.02,620.25
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,826.94,602.23
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,793.44,580.24
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,758.37,556.71
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,717.36,528.42
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,675.98,499.25
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,634.79,469.87
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,593.02,439.28
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,546.3,404.36
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,500.55,369.27
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,452.24,331.74
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,406.57,295.5
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,361.44,258.57
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,316.58,221.34
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,272.78,185.17
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,228.47,149.98
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,184.07,118.34
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,141.4,93.96
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,109.08,86.5
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,103.07,81.96
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,97.56,77.75
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,91.67,73.14
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,85.95,68.66
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,79.92,63.79
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,70.95,56.19
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,61.57,48.01
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,49.45,37.17
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,36.85,25.69
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,24.98,13.29
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,12.73,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,18.29,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,71.59,45.74
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,110.72,86.61
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,154.73,125.84
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,211.07,174.22
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,271.55,224.7
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,348.07,286.22
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,408.77,333.54
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,470.22,380.08
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,527.72,422.36
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,585.82,463.92
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,631.01,494.79
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,675.99,524.9
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,735.67,564.75
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,776.88,591.16
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,820.82,619.94
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,863.05,647.04
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,916.82,681.5
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,953.63,703.23
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,957.67,704.8
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,958.41,704.57
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,954.95,701.29
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,938.17,689.35
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,922.54,679.33
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,903.81,667.21
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,879.98,651.49
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,845.94,628.83
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,814.88,608.36
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,781.43,585.37
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,727.64,545.74
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,674.63,506.33
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,639.91,481.27
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,602.7,453.33
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,563.4,422.7
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,521.87,388.93
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,470.6,346.97
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,414.71,300.66
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,361.76,256.16
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,312.3,214.29
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,255.35,167.85
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,210.31,132.89
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,163.61,99.6
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,119.18,75.37
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,87.77,69.08
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,83.89,66.16
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,82.83,65.61
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,81.65,64.93
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,76.57,60.88
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,71.28,56.54
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,63.48,49.89
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,55.34,42.71
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,46.01,34.28
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,36.34,25.28
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,25.5,13.24
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,16.37,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,26.44,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,102.57,66.1
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,158.01,125.99
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,220.69,181.61
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,285.63,237.5
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,342.07,284.79
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,400.94,332.32
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,468.55,385.18
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,555.26,450.36
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,619.12,496.06
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,683.38,540.61
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,727.84,569.57
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,771.24,597.2
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,797.52,612.51
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,821.93,626.49
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,841.15,637.29
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,857.99,646.49
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,891.08,666.66
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,916.24,681.27
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,925.97,685.97
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,932.46,688.56
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,925.24,682.83
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,914.94,675.28
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,899.8,664.59
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,881.72,652.03
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,859.2,636.31
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,833.88,618.58
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,803.53,597.44
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,768.36,572.75
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,735.01,548.99
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,698.58,522.49
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,654.7,490.04
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,609.63,455.95
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,561.06,418.32
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,512.55,379.78
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,456.99,335.61
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,407.42,295.06
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,356.65,252.74
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,307.22,211.1
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,257.53,169.55
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,209.18,130.85
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,161.56,97.08
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,115.62,72.48
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,87.69,68.73
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,86.15,67.78
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,85.53,67.61
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,84.21,66.82
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,80.22,63.76
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,76.05,60.44
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,68.66,54.18
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,60.99,47.44
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,48.05,35.9
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,35.81,24.68
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,22.66,10.55
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,10.01,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,14.5,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,49.35,27.93
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,81.62,62.82
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,132.57,107.61
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,183.7,151.77
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,240.66,199.57
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,298.07,246.23
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,353.7,289.6
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,409.48,331.52
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,477.45,381.13
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,528.48,416.71
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,571.87,445.71
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,614.57,473.55
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,650.9,496.38
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,686.03,517.98
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,716.31,536.45
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,745.15,553.74
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,782.34,576.4
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,802.66,587.84
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,812.0,592.61
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,818.91,595.91
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,820.3,595.85
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,819.12,594.17
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,809.87,588.13
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,798.21,580.46
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,781.73,569.14
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,762.95,556.17
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,745.37,545.23
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,722.49,530.34
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,703.22,518.05
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,677.48,500.55
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,636.3,470.67
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,593.88,439.19
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,546.07,402.8
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,498.68,365.84
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,448.67,326.48
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,401.38,288.47
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,353.1,248.83
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,305.5,209.31
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,258.13,170.55
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,212.79,135.16
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,168.51,104.7
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,126.6,83.1
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,105.94,83.35
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,105.39,83.38
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,104.62,83.18
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,103.81,82.93
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,95.58,76.46
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,90.44,72.45
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,77.17,61.26
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,63.48,49.39
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,47.64,35.38
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,31.23,20.67
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,19.18,7.42
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,7.28,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,26.8,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,96.62,56.88
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,152.32,120.71
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,209.23,171.6
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,267.53,221.95
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,308.34,256.12
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,349.42,289.23
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,395.3,324.72
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,441.02,358.86
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,476.54,383.91
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,511.03,407.55
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,545.47,431.07
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,578.76,453.33
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,615.54,477.75
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,651.1,500.83
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,682.62,521.59
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,712.6,541.09
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,757.58,571.07
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,784.17,588.37
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,798.5,597.51
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,810.33,605.07
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,796.3,594.28
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,780.34,582.42
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,730.74,546.73
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,691.5,517.96
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,682.44,511.71
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,671.7,504.02
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,660.96,496.7
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,647.99,487.64
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,633.16,477.34
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,614.74,464.11
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,570.97,431.49
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,533.47,403.12
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,507.39,383.12
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,480.11,361.03
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,439.2,328.32
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,398.03,294.67
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,356.06,259.58
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,313.32,223.4
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,270.33,187.69
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,228.34,154.3
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,185.92,124.64
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,145.68,102.95
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,121.16,98.04
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,114.09,92.54
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,105.65,85.78
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,96.64,78.43
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,89.02,72.22
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,80.96,65.48
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,70.91,56.78
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,60.39,47.42
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,47.42,35.66
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,35.0,24.08
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,22.59,8.99
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,10.91,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,24.86,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,54.6,27.68
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,63.27,46.67
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,122.08,97.83
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,170.94,140.22
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,189.85,155.89
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,192.94,158.0
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,214.08,174.54
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,234.5,189.94
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,344.19,278.31
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,460.03,366.82
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,430.57,340.02
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,415.3,324.79
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,486.63,377.58
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,558.23,428.29
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,650.71,493.05
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,741.35,554.03
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,812.82,601.56
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,886.7,649.33
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,903.26,658.44
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,916.42,665.99
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,912.07,661.98
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,904.56,656.25
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,889.92,646.42
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,872.35,634.53
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,849.95,620.19
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,824.81,603.8
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,791.26,580.95
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,755.92,556.58
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,717.25,529.41
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,677.56,501.0
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,635.1,470.46
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,591.73,438.48
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,544.39,402.76
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,497.39,366.36
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,448.09,327.61
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,400.09,288.92
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,353.22,250.21
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,306.81,211.39
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,259.71,173.29
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,216.28,140.11
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,173.32,111.03
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,131.25,89.95
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,109.36,87.19
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,104.48,83.56
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,97.67,78.22
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,90.39,72.41
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,83.87,67.19
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,77.01,61.53
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,67.87,53.7
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,58.32,45.27
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,46.02,34.18
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,33.24,22.33
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,21.59,7.12
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,10.91,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,30.1,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,103.64,53.47
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,165.15,130.49
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,233.36,191.18
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,304.52,251.77
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,378.89,312.22
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,440.52,360.53
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,505.32,408.92
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,571.21,456.04
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,597.94,472.14
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,622.88,486.76
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,683.38,527.54
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,743.65,566.54
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,784.34,591.11
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,823.47,614.34
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,865.08,638.83
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,898.22,657.09
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,908.05,660.21
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,914.95,661.83
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,917.98,661.26
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,917.92,658.91
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,900.62,646.25
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,880.68,631.79
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,871.33,625.46
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,858.69,616.85
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,843.96,607.19
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,825.63,595.03
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,785.07,568.53
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,743.79,541.07
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,692.28,505.33
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,642.77,470.37
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,603.12,442.49
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,563.0,413.43
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,521.9,382.97
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,480.41,351.3
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,436.55,316.98
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,392.51,281.62
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,347.15,244.65
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,302.26,207.69
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,259.31,172.97
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,216.56,140.3
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,173.46,111.49
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,132.55,91.41
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,112.08,88.36
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,105.7,83.53
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,97.59,77.17
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,88.96,70.26
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,81.75,64.54
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,74.15,58.33
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,64.97,50.56
2018,8,9,18,0,317.0,74.0,2.2,22.1,142.0,55.38,42.19
2018,8,9,18,15,252.0,58.0,2.2,21.4,103.0,44.16,32.15
2018,8,9,18,30,187.0,42.0,2.2,20.7,64.0,32.52,21.34
2018,8,9,18,45,118.5,26.5,2.25,20.0,38.0,20.83,5.11
2018,8,9,19,0,50.0,11.0,2.3,19.3,12.0,10.01,0.0
2018,8,9,19,15,25.0,5.5,2.35,19.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
