Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,66.55,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,184.55,89.14
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,281.92,222.88
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,362.34,295.48
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,448.93,368.16
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,517.37,422.63
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,587.89,475.68
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,645.83,516.76
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,704.03,556.39
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,750.29,586.15
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,795.41,614.32
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,832.33,635.35
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,867.32,654.62
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,888.16,664.73
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,911.97,676.88
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,929.01,685.48
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,942.99,692.21
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,947.99,692.61
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,949.75,691.16
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,949.95,689.74
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,946.88,686.36
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,937.07,679.48
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,924.07,670.66
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,904.71,658.26
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,882.41,643.97
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,856.38,627.05
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,827.67,608.27
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,794.03,586.52
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,758.33,562.28
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,718.58,534.1
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,677.53,504.39
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,633.4,472.11
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,588.1,438.08
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,537.63,399.3
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,488.79,360.83
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,432.12,316.21
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,384.52,277.93
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,338.47,239.66
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,293.17,201.72
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,247.28,163.84
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,202.65,129.04
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,157.29,98.32
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,113.38,77.1
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,96.21,75.77
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,92.74,73.25
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,84.9,66.98
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,76.42,60.09
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,70.05,54.91
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,63.22,49.22
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,55.47,42.56
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,48.19,36.11
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,39.79,28.45
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,31.1,20.07
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,20.91,3.25
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,11.82,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,48.74,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,157.18,65.15
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,246.53,193.68
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,323.0,263.54
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,406.24,334.47
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,476.26,392.08
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,555.06,453.44
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,616.33,498.34
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,678.04,541.88
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,726.73,574.66
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,774.46,605.94
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,813.66,630.57
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,851.04,653.56
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,879.7,669.87
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,905.83,684.35
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,924.15,694.21
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,939.53,702.2
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,940.04,699.95
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,944.03,700.31
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,944.12,699.09
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,940.98,695.89
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,931.78,688.34
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,919.43,678.86
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,901.18,666.45
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,880.0,652.16
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,843.3,627.64
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,809.19,604.06
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,782.44,585.89
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,755.88,567.29
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,717.35,539.34
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,677.07,509.62
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,633.08,476.56
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,588.1,442.0
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,530.53,397.32
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,479.12,356.6
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,430.22,317.31
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,384.09,279.57
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,337.9,240.62
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,291.26,200.97
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,245.48,163.05
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,201.22,128.6
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,156.82,99.15
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,116.17,81.28
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,101.44,80.67
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,97.22,77.5
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,89.82,71.58
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,81.94,65.17
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,75.21,59.68
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,68.11,53.73
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,60.53,47.17
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,52.63,40.11
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,42.43,30.81
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,31.87,20.63
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,19.31,0.23
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,7.28,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,22.35,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,95.53,30.41
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,160.6,124.65
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,230.0,187.17
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,302.86,249.4
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,368.88,303.85
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,453.72,370.23
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,513.97,415.12
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,575.38,459.15
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,626.95,494.37
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,678.45,528.39
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,721.47,555.84
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,763.43,581.96
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,796.6,601.36
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,835.57,624.37
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,865.04,642.19
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,891.9,658.3
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,913.86,671.19
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,932.62,682.05
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,926.32,677.12
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,923.76,674.97
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,915.63,669.23
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,904.34,661.54
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,887.23,650.9
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,867.18,638.29
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,841.63,621.54
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,813.49,602.99
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,781.66,582.01
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,747.58,558.38
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,709.46,531.49
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,669.36,502.51
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,625.96,470.49
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,581.35,436.66
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,531.28,397.76
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,482.83,359.16
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,426.35,314.21
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,378.79,275.55
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,331.86,236.01
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,284.87,196.09
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,237.95,156.95
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,192.01,120.98
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,147.14,91.62
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,104.54,73.45
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,91.47,72.65
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,86.8,69.07
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,79.47,63.14
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,71.59,56.64
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,66.18,52.2
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,60.41,47.32
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,54.21,41.91
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,47.67,36.0
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,38.05,27.17
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,29.66,18.73
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,18.58,0.0
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,8.19,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,30.47,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,89.81,20.05
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,140.57,108.75
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,155.67,126.25
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,170.11,140.0
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,125.51,102.16
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,92.31,72.49
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,107.66,85.18
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,122.97,97.53
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,134.95,106.92
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,147.04,116.26
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,165.75,130.97
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,184.45,145.47
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,199.61,156.92
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,214.71,168.22
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,255.28,199.71
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,312.22,243.16
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,396.91,308.17
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,496.4,382.02
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,615.42,470.54
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,714.78,542.4
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,799.97,604.39
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,869.56,654.44
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,864.16,650.36
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,855.0,643.94
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,834.77,630.01
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,808.11,611.55
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,777.82,590.11
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,744.97,566.5
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,709.62,540.93
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,671.36,512.61
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,627.47,479.29
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,582.35,444.17
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,531.88,403.98
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,483.02,364.17
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,428.19,319.22
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,378.55,277.28
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,329.09,234.8
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,281.04,193.39
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,232.38,152.39
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,185.38,115.54
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,137.69,83.84
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,91.06,64.27
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,82.59,65.84
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,80.76,64.59
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,74.73,59.67
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,68.21,54.27
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,64.18,50.96
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,59.9,47.31
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,54.85,42.83
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,47.69,36.28
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,38.81,27.99
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,29.66,18.64
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,18.2,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,7.28,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,13.8,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,78.74,7.74
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,138.96,106.11
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,142.19,114.35
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,157.43,128.76
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,138.83,113.06
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,118.81,95.26
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,138.67,111.77
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,171.29,138.4
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,152.02,121.86
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,135.18,107.41
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,145.78,115.33
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,164.98,130.07
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,221.53,175.35
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,295.2,232.95
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,388.9,306.42
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,499.42,390.07
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,632.91,490.93
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,763.86,585.92
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,758.59,579.83
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,751.26,573.34
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,638.21,487.29
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,529.96,403.63
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,620.74,474.09
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,702.11,535.01
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,762.99,581.15
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,808.42,615.23
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,776.68,592.01
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,742.71,567.12
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,705.07,539.34
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,665.43,509.52
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,622.07,476.19
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,577.48,441.13
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,530.49,403.43
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,482.58,363.98
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,432.69,322.05
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,382.83,279.16
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,331.5,234.52
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,280.66,190.14
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,230.59,147.72
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,174.67,103.96
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,125.95,72.88
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,79.39,62.76
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,73.66,58.17
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,72.13,57.14
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,69.64,55.25
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,66.96,53.15
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,64.02,50.78
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,60.95,48.19
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,55.07,42.97
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,47.02,35.62
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,37.72,26.96
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,28.14,17.08
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,17.44,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,7.28,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,15.44,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,81.63,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,145.31,110.58
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,169.56,137.0
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,194.36,159.87
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,168.8,138.29
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,137.54,110.73
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,185.43,150.89
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,233.94,190.54
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,283.2,229.91
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,349.92,281.94
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,396.68,317.38
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,443.4,352.11
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,488.7,385.22
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,533.66,417.43
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,631.32,490.03
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,729.21,560.16
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,848.1,645.0
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,949.98,711.34
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,925.59,693.19
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,903.61,677.88
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,912.2,683.09
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,914.0,683.56
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,896.1,671.35
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,875.14,657.22
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,848.47,639.03
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,819.04,618.92
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,785.39,595.94
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,749.5,571.25
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,709.3,541.75
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,667.39,510.25
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,622.71,475.77
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,576.7,439.43
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,528.74,400.86
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,479.82,360.41
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,429.46,317.68
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,378.84,273.72
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,326.61,227.94
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,274.69,182.38
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,222.63,138.2
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,162.91,91.7
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,112.72,60.65
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,64.51,49.86
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,61.88,47.86
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,60.68,47.06
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,59.33,46.11
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,52.71,40.55
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,50.62,38.88
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,48.46,37.06
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,44.53,33.55
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,40.48,29.76
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,34.02,23.6
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,27.38,16.02
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,16.3,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,7.28,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,39.19,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,153.24,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,262.13,200.87
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,309.2,251.75
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,357.78,295.58
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,404.21,334.72
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,450.16,371.52
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,578.16,471.56
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,707.12,565.99
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,756.51,598.62
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,800.37,626.97
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,838.66,650.38
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,874.95,671.93
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,902.96,687.89
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,928.35,701.99
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,935.84,703.67
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,950.24,710.24
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,956.46,711.36
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,959.42,710.53
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,957.56,707.24
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,952.37,701.96
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,941.4,693.21
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,927.17,682.51
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,907.96,669.88
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,885.66,655.22
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,858.19,636.55
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,827.97,616.04
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,792.79,592.86
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,755.32,567.9
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,714.88,538.88
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,672.65,507.67
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,627.59,473.63
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,581.14,437.63
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,532.1,398.76
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,482.24,358.09
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,430.57,315.04
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,378.7,270.7
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,319.8,221.04
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,270.57,179.14
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,217.55,134.35
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,164.49,93.21
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,112.69,61.35
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,63.23,48.52
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,62.11,47.84
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,60.9,47.04
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,59.15,45.77
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,52.18,39.93
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,49.67,37.91
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,47.06,35.7
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,43.46,32.5
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,39.8,29.04
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,33.3,22.85
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,26.62,14.92
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,17.74,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,6.37,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,33.8,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,128.33,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,220.01,166.45
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,238.54,193.48
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,259.06,213.67
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,179.42,147.59
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,73.54,56.39
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,89.39,69.58
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,105.09,82.22
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,119.94,93.97
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,134.78,105.52
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,183.81,144.79
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,248.91,195.53
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,395.48,309.93
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,544.18,419.4
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,733.01,555.9
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,912.62,673.9
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,945.08,690.74
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,970.65,704.78
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,969.18,702.05
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,964.28,697.57
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,952.89,689.1
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,938.14,678.65
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,918.0,665.24
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,894.68,649.84
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,867.38,631.75
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,837.16,611.71
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,802.23,589.35
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,764.81,565.07
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,724.38,536.87
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,681.86,505.84
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,635.4,471.76
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,587.41,435.48
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,536.05,395.38
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,484.95,354.38
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,425.26,306.73
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,375.44,265.95
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,317.71,218.23
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,267.23,176.07
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,216.0,134.04
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,165.49,96.07
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,116.27,66.76
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,72.95,56.06
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,70.18,54.06
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,67.13,51.77
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,62.7,48.26
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,57.91,44.39
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,53.81,41.07
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,49.46,37.43
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,44.75,33.3
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,39.88,28.83
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,32.51,21.94
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,24.87,12.91
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,17.28,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,33.19,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,140.62,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,249.25,186.41
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,334.05,269.73
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,429.93,350.72
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,507.38,413.09
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,587.48,473.54
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,651.58,518.85
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,716.34,562.51
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,769.27,596.02
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,821.47,627.86
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,855.53,647.0
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,892.87,668.13
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,922.5,683.03
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,949.42,695.98
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,963.77,702.45
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,974.82,707.04
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,977.4,705.63
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,976.38,702.21
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,974.25,699.45
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,968.7,694.68
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,947.85,680.91
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,933.73,671.58
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,913.73,659.06
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,890.72,644.59
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,863.23,626.66
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,833.08,606.97
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,798.34,585.01
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,761.36,560.32
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,719.48,530.82
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,673.41,497.81
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,614.54,454.87
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,557.36,412.43
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,511.98,377.74
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,466.17,341.64
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,416.92,302.34
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,369.18,263.4
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,321.11,223.26
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,272.85,182.85
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,225.51,145.1
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,181.12,113.03
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,137.25,87.77
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,103.68,81.91
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,98.65,78.16
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,93.27,74.05
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,85.9,68.17
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,78.08,61.81
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,71.04,56.03
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,63.66,49.79
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,55.18,42.37
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,46.34,34.4
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,35.51,24.42
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,24.3,11.78
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,15.92,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,6.03,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,12.97,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,19.97,9.71
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,30.26,19.56
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,41.41,29.3
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,52.59,38.99
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,63.72,48.44
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,69.52,53.2
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,75.55,58.02
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,90.84,70.42
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,106.05,82.55
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,122.15,95.24
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,138.18,107.69
2018,8,19,8,45,2.5,163.0,2.0,20.05,165.0,152.57,118.73
2018,8,19,9,0,4.0,177.0,2.0,20.5,180.0,166.92,129.61
2018,8,19,9,15,12.0,212.5,2.05,20.9,221.0,208.86,162.35
2018,8,19,9,30,20.0,248.0,2.1,21.3,262.0,250.64,194.32
2018,8,19,9,45,66.0,294.5,2.15,21.75,345.0,356.17,275.4
2018,8,19,10,0,112.0,341.0,2.2,22.2,428.0,461.8,353.45
2018,8,19,10,15,286.0,327.5,2.2,22.5,561.5,621.6,472.03
2018,8,19,10,30,460.0,314.0,2.2,22.8,695.0,774.74,579.79
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,833.92,620.49
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,885.66,656.17
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,883.67,653.78
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,873.03,646.23
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,846.64,627.88
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,817.63,607.87
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,788.62,587.87
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,756.42,565.24
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,719.98,539.02
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,684.18,512.44
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,637.55,477.65
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,589.59,440.94
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,537.6,400.09
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,482.58,355.99
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,425.98,310.51
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,369.24,264.75
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,318.73,221.33
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,266.5,176.28
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,215.32,135.15
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,167.63,100.79
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,117.14,70.92
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,77.37,60.55
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,80.27,63.38
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,83.57,66.54
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,77.05,61.28
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,70.04,55.51
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,63.7,50.22
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,56.93,44.4
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,51.28,39.38
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,43.47,32.22
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,32.88,22.34
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,21.96,9.34
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,15.01,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
