Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.64,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,24.78,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,45.64,29.35
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,36.31,24.97
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,31.74,21.19
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,40.15,28.54
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,48.57,35.76
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,53.0,39.45
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,57.44,43.05
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,68.56,52.15
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,80.19,61.53
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,94.84,73.26
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,109.45,84.81
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,165.5,130.74
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,213.64,169.21
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,202.8,158.87
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,180.79,140.02
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,232.51,181.42
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,286.3,223.28
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,273.69,211.68
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,262.98,201.87
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,304.25,232.98
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,333.1,254.21
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,397.72,302.54
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,459.2,347.44
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,521.04,393.17
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,569.18,428.28
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,616.97,464.99
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,653.02,492.43
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,654.71,494.73
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,647.39,489.9
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,589.17,445.74
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,535.88,404.91
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,489.11,368.57
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,446.6,334.77
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,405.41,300.71
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,360.93,262.64
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,313.43,220.76
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,261.32,174.64
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,210.17,132.64
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,160.61,96.06
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,112.28,69.06
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,79.39,62.9
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,77.77,61.86
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,75.98,60.65
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,70.66,56.33
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,64.93,51.58
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,59.18,46.72
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,53.05,41.37
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,47.68,36.51
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,42.12,31.25
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,31.85,21.51
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,22.86,8.78
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,15.46,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,56.79,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,145.24,102.69
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,163.98,131.54
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,184.65,151.66
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,142.68,116.55
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,87.24,68.33
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,102.32,80.97
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,117.44,93.3
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,135.14,107.59
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,152.84,121.64
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,174.52,138.73
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,196.17,155.53
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,197.9,156.07
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,199.87,156.89
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,194.07,151.6
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,188.6,146.66
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,182.91,141.73
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,177.47,137.04
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,191.97,148.11
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,206.27,158.92
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,234.81,180.64
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,262.86,201.71
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,244.46,187.27
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,226.48,173.29
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,220.91,168.88
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,215.4,164.5
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,210.83,160.97
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,206.31,157.49
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,206.09,157.33
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,205.81,157.13
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,214.01,163.57
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,221.8,169.69
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,219.46,168.02
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,217.08,166.37
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,219.18,168.23
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,220.74,169.67
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,220.56,169.47
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,225.67,173.31
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,220.64,168.66
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,212.43,161.97
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,182.29,139.16
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,163.27,133.79
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,140.02,114.84
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,126.2,103.67
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,118.63,97.66
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,110.64,91.15
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,97.54,80.06
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,83.92,68.25
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,66.75,53.04
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,48.93,36.99
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,32.97,22.23
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,16.42,3.43
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,10.01,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,11.18,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,18.89,8.02
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,35.54,23.72
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,52.14,38.21
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,61.92,46.81
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,71.99,55.41
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,74.57,57.49
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,77.78,59.98
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,89.98,69.85
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,102.14,79.52
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,120.33,93.99
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,138.42,108.16
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,146.8,114.38
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,155.23,120.61
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,164.15,127.25
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,173.07,133.87
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,191.11,147.62
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,208.96,161.07
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,245.24,188.73
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,281.01,215.57
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,300.49,229.74
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,330.26,251.55
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,327.01,248.7
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,323.71,246.01
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,360.09,273.16
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,394.3,298.21
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,421.49,318.41
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,445.94,336.44
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,476.75,359.7
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,500.14,376.93
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,525.74,397.12
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,535.43,403.62
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,502.5,376.85
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,466.41,346.19
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,415.92,304.14
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,365.51,261.21
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,314.07,216.96
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,256.23,168.14
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,204.86,126.49
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,155.37,91.23
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,106.8,66.48
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,80.9,64.1
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,79.63,63.36
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,78.24,62.48
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,75.51,60.42
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,72.61,58.16
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,68.21,54.5
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,61.38,48.56
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,53.41,41.37
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,45.16,33.69
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,33.43,22.48
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,21.3,3.9
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,14.1,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,7.73,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,13.19,3.62
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,25.12,15.08
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,37.28,25.76
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,57.88,43.44
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,78.03,60.55
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,102.18,80.8
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,126.09,100.48
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,147.58,117.92
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,169.12,135.14
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,194.45,155.12
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,219.69,174.7
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,263.14,208.33
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,290.78,229.03
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,327.64,256.91
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,363.84,283.84
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,409.75,318.11
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,454.52,350.93
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,554.48,425.71
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,649.6,494.31
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,738.2,558.26
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,809.18,608.65
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,822.11,617.24
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,829.13,622.21
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,803.64,603.89
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,775.98,584.15
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,744.34,561.62
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,710.88,537.45
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,673.68,510.22
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,635.07,481.41
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,592.45,449.17
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,549.22,415.69
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,504.31,380.17
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,459.25,343.6
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,412.16,304.73
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,365.76,265.64
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,317.94,225.14
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,271.33,186.02
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,225.74,149.76
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,181.33,118.59
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,137.53,95.95
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,115.88,94.06
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,111.03,90.42
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,105.86,86.43
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,98.93,80.85
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,91.61,74.81
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,82.38,66.98
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,72.7,58.54
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,61.57,48.53
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,47.65,35.81
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,32.24,21.29
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.38,0.0
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,9.1,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,11.31,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,18.63,7.11
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,33.7,22.19
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,48.75,35.46
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,69.68,53.55
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,90.01,70.86
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,96.04,75.81
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,102.68,81.08
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,113.34,89.58
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,124.09,98.0
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,135.33,106.74
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,146.62,115.4
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,160.86,126.39
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,175.07,137.24
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,191.24,149.56
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,207.28,161.67
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,221.21,172.06
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,234.99,182.27
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,264.9,204.96
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,294.3,226.96
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,352.0,270.37
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,395.46,302.37
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,476.88,363.45
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,542.17,411.31
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,629.32,476.8
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,703.97,531.34
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,707.72,534.31
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,705.77,533.34
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,667.69,504.94
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,628.53,475.5
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,586.25,443.57
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,543.54,410.52
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,498.62,374.96
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,453.92,338.68
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,407.18,300.36
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,361.43,262.11
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,315.8,223.71
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,270.56,186.21
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,225.27,150.62
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,182.24,120.9
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,140.1,99.83
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,122.14,99.25
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,116.8,95.22
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,111.12,90.83
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,103.99,85.13
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,100.39,82.37
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,88.18,71.97
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,75.53,60.93
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,60.35,47.38
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,44.68,33.14
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,29.95,19.14
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,14.8,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,8.19,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,49.73,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,123.46,76.54
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,225.1,180.7
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,314.52,258.87
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,272.06,225.85
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,224.12,186.14
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,199.38,163.88
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,142.86,114.76
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,158.16,126.91
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,173.44,138.62
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,196.06,156.19
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,218.64,173.37
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,308.62,245.11
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,401.14,315.75
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,414.41,322.23
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,408.8,315.39
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,521.61,399.13
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,631.67,476.38
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,746.44,556.87
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,845.99,624.37
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,857.93,630.72
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,865.83,635.41
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,850.12,624.09
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,831.56,611.08
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,806.75,593.98
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,779.46,575.06
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,749.03,554.55
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,716.14,531.86
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,680.2,506.62
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,641.51,478.67
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,596.81,445.97
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,551.24,411.54
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,500.72,372.18
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,451.34,332.67
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,400.05,291.19
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,350.96,250.69
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,301.53,209.47
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,253.79,170.1
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,206.64,133.25
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,161.97,103.01
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,118.97,82.86
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,101.96,81.72
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,96.46,77.51
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,90.59,72.92
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,85.96,69.31
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,81.07,65.38
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,73.61,59.08
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,65.81,52.27
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,54.58,42.2
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,42.91,31.48
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,29.58,18.49
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,16.3,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,9.1,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,25.21,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,55.44,29.69
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,78.77,60.6
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,101.14,81.7
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,80.43,64.58
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,68.54,54.04
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,55.84,42.67
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,47.67,34.95
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,57.89,43.41
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,68.12,51.75
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,77.08,58.9
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,86.4,66.27
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,94.26,72.38
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,102.12,78.43
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,122.25,94.39
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,142.35,110.12
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,168.09,130.16
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,193.65,149.79
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,236.09,182.51
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,278.02,214.28
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,331.4,254.42
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,371.38,283.88
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,479.66,366.0
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,578.13,438.19
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,683.96,518.27
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,768.4,580.6
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,757.98,573.61
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,740.83,562.07
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,697.84,530.0
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,653.22,496.17
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,606.23,460.11
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,557.99,422.03
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,507.37,380.98
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,456.1,338.21
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,403.67,293.51
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,351.28,247.94
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,290.46,195.71
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,236.84,149.78
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,183.63,107.25
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,132.18,72.88
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,81.48,52.3
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,68.37,53.45
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,66.97,52.53
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,59.38,46.22
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,57.27,44.6
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,55.04,42.82
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,51.84,40.12
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,48.54,37.19
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,43.34,32.38
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,38.02,27.2
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,26.65,15.75
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,16.67,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,9.55,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,31.06,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,74.2,38.27
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,115.54,90.45
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,155.62,127.39
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,122.41,100.4
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,79.34,63.58
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,60.3,46.64
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,32.61,22.06
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,40.15,28.32
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,47.69,34.5
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,61.92,46.15
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,76.17,57.68
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,87.18,66.4
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,98.35,75.16
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,130.85,101.11
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,163.47,126.73
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,185.84,143.96
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,208.0,160.87
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,261.22,202.06
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,302.63,233.48
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,431.87,331.45
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,542.73,412.06
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,535.34,405.07
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,527.38,398.5
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,527.65,398.39
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,526.59,397.26
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,523.77,395.35
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,519.19,392.06
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,545.0,412.79
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,558.08,422.97
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,535.93,405.95
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,506.08,382.47
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,460.75,346.34
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,415.76,309.71
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,377.02,275.67
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,335.56,237.47
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,284.29,193.11
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,233.71,150.18
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,176.97,105.5
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,128.63,73.79
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,81.03,55.01
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,71.88,56.52
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,69.84,55.06
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,67.63,53.42
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,65.19,51.54
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,62.61,49.49
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,58.17,45.7
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,53.55,41.58
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,44.77,33.6
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,37.02,26.26
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,26.21,14.94
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,17.28,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,40.2,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,95.43,46.12
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,208.49,165.36
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,305.28,250.4
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,245.18,203.68
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,164.63,137.17
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,110.94,90.59
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,51.22,37.75
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,59.22,44.36
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,67.23,50.83
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,70.36,53.16
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,73.5,55.48
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,88.13,67.2
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,103.08,79.04
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,131.34,101.54
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,159.63,123.74
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,190.17,147.57
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,220.44,170.89
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,292.52,226.5
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,351.96,271.21
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,385.06,295.48
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,416.68,318.5
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,433.39,330.54
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,448.76,341.59
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,479.2,363.83
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,498.85,378.0
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,486.14,368.43
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,473.02,358.7
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,441.65,335.28
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,413.56,314.26
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,380.66,289.77
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,349.78,266.7
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,356.8,271.77
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,352.43,266.81
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,348.85,258.2
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,327.24,231.53
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,276.89,185.84
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,229.7,142.96
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,176.34,101.01
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,115.28,60.51
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,64.07,49.54
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,58.14,44.77
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,57.08,44.07
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,55.96,43.31
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,53.92,41.74
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,47.3,36.08
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,44.49,33.69
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,41.62,31.1
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,37.34,27.08
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,33.04,22.76
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,25.32,13.64
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,18.19,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,95.96,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,215.35,97.1
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,321.79,253.74
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,425.09,344.64
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,499.7,406.33
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,577.5,467.01
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,622.13,499.87
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,665.73,530.52
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,714.4,563.5
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,761.99,594.55
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,812.85,627.64
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,867.85,662.82
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,894.03,677.06
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,908.17,683.41
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,919.42,688.86
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,927.19,692.13
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,935.79,695.98
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,931.49,691.41
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,926.28,687.46
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,927.06,687.57
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,922.89,683.84
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,914.93,677.77
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,894.06,664.06
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,869.93,648.25
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,813.35,609.93
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,762.89,574.47
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,689.71,519.53
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,620.62,467.18
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,609.94,460.58
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,590.86,446.75
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,574.33,433.96
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,546.21,410.88
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,495.95,369.77
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,444.88,326.93
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,391.6,281.38
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,338.31,235.01
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,283.65,187.6
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,229.79,142.1
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,167.64,93.81
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,115.23,61.26
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,64.56,49.72
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,63.27,48.92
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,62.74,48.7
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,56.52,43.55
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,54.94,42.38
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,53.33,41.12
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,50.41,38.63
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,47.46,35.96
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,41.75,30.66
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,35.92,24.94
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,24.39,12.03
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,16.37,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
