Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,109.34,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,260.28,185.23
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,374.05,301.58
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,459.07,375.06
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,548.05,446.39
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,612.85,494.8
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,678.58,541.01
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,725.07,571.19
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,776.1,603.27
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,815.19,626.17
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,852.12,646.99
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,879.34,660.64
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,903.65,672.2
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,911.89,674.8
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,926.02,681.55
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,934.19,683.55
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,938.91,683.52
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,910.25,664.17
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,886.58,648.38
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,886.89,648.17
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,890.89,650.18
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,867.57,635.23
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,841.05,618.28
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,809.93,598.07
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,775.98,575.73
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,738.32,549.98
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,698.26,521.04
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,653.73,488.32
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,607.45,453.27
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,558.54,415.36
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,508.36,375.23
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,454.52,331.12
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,401.39,286.52
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,341.31,236.54
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,289.35,192.7
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,234.6,145.92
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,178.08,100.67
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,126.65,68.37
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,78.69,60.72
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,69.7,53.55
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,61.16,46.65
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,60.09,46.02
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,59.04,45.36
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,53.4,40.68
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,47.41,35.57
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,43.03,31.74
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,38.53,27.58
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,31.52,20.95
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,24.31,10.97
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,16.37,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,111.76,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,259.13,180.11
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,371.46,299.87
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,453.45,371.76
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,539.53,441.77
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,604.06,490.75
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,669.5,537.57
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,718.86,570.1
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,762.45,596.96
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,801.48,620.2
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,838.33,641.25
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,864.42,654.44
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,887.62,665.55
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,906.76,673.84
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,913.92,674.25
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,922.96,676.96
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,928.62,677.57
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,923.38,672.42
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,914.63,665.28
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,900.63,654.91
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,883.2,642.47
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,861.16,627.93
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,835.86,611.23
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,804.68,590.68
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,770.67,568.12
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,731.72,541.46
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,690.55,511.97
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,646.37,479.22
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,600.67,444.47
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,552.17,407.24
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,502.41,367.79
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,448.84,324.34
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,395.94,280.33
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,336.17,231.4
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,285.81,189.77
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,233.4,146.18
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,180.9,105.52
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,122.65,67.81
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,73.24,55.92
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,68.25,52.16
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,65.97,50.61
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,62.71,48.15
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,59.24,45.46
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,54.72,41.77
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,49.94,37.74
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,45.25,33.63
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,40.43,29.18
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,33.06,22.13
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,23.7,9.03
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,16.37,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,98.31,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,238.95,161.51
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,348.68,283.22
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,430.31,356.47
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,515.81,428.2
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,581.76,480.47
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,648.68,530.95
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,697.81,565.79
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,745.97,598.67
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,786.64,624.53
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,820.57,644.81
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,847.9,660.08
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,872.43,673.13
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,889.46,681.43
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,903.29,687.58
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,910.81,689.62
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,906.46,683.76
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,903.8,680.35
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,897.68,674.73
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,886.02,665.04
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,870.9,653.21
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,849.65,638.81
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,825.16,622.18
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,795.87,601.79
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,763.51,579.21
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,726.35,552.31
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,686.58,522.51
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,643.46,489.51
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,597.93,453.74
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,548.49,414.27
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,497.6,372.42
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,445.04,327.9
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,391.53,281.45
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,335.72,232.56
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,279.83,183.41
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,223.62,135.45
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,168.04,92.12
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,116.63,62.16
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,61.73,47.2
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,61.4,47.23
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,61.1,47.28
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,58.09,44.92
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,54.94,42.37
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,49.96,38.17
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,44.71,33.61
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,37.4,27.12
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,33.84,23.7
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,28.35,18.2
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,22.89,6.46
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,15.01,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,84.9,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,200.48,129.19
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,280.19,226.69
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,344.59,285.7
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,412.84,344.71
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,456.49,380.75
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,499.48,414.56
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,557.29,459.05
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,615.47,501.93
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,613.9,497.2
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,608.06,488.83
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,651.74,519.49
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,693.88,548.09
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,754.89,591.3
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,807.7,626.71
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,808.82,624.62
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,806.88,620.76
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,705.01,542.34
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,597.11,458.92
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,581.03,446.27
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,553.9,425.25
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,650.08,498.9
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,719.65,551.17
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,634.98,487.02
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,552.08,424.23
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,556.17,426.99
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,558.25,427.62
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,545.91,418.24
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,527.82,403.85
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,471.61,360.18
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,419.67,319.47
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,361.74,274.91
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,319.01,243.32
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,273.94,209.5
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,228.17,175.43
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,212.75,160.5
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,187.12,137.63
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,171.91,129.57
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,152.57,125.09
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,143.02,117.79
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,123.48,101.79
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,101.27,83.04
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,77.93,63.01
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,66.89,53.5
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,55.65,43.61
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,44.93,33.98
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,34.05,24.05
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,23.02,13.7
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,11.66,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,5.91,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,54.34,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,174.05,105.78
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,262.2,211.08
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,392.01,324.32
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,531.46,439.63
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,595.37,490.29
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,655.92,536.19
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,707.46,573.51
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,758.04,608.85
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,795.76,633.3
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,831.39,655.71
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,849.78,665.23
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,874.03,678.93
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,888.48,685.98
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,899.68,690.88
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,903.55,690.48
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,903.95,687.87
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,900.39,683.66
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,893.31,677.22
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,879.07,666.18
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,861.42,653.0
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,838.91,637.11
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,813.19,619.06
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,782.4,597.23
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,748.76,573.38
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,711.82,546.04
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,672.3,515.96
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,625.04,479.0
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,577.39,441.01
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,529.94,402.49
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,481.27,361.92
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,430.59,318.71
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,378.69,273.38
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,325.09,226.18
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,271.53,179.08
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,209.48,127.37
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,156.23,87.02
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,101.77,54.41
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,57.26,43.74
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,54.02,41.21
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,50.57,38.44
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,50.45,38.52
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,50.47,38.69
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,48.17,36.77
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,41.93,31.28
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,37.64,27.37
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,33.25,23.17
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,26.85,16.62
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,20.38,0.0
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,32.39,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,40.19,18.72
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,27.88,17.28
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,49.17,35.86
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,69.46,53.42
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,95.62,76.06
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,132.35,107.11
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,165.57,134.57
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,198.57,161.26
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,223.61,180.74
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,248.27,199.54
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,363.69,291.55
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,463.1,367.5
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,631.9,494.45
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,775.13,595.96
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,794.38,605.14
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,810.53,613.29
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,790.41,595.74
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,763.42,573.77
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,750.41,562.68
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,735.17,550.0
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,704.51,527.16
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,673.06,503.8
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,658.58,493.34
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,641.66,480.83
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,621.35,466.65
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,598.15,449.91
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,566.44,426.34
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,532.5,400.47
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,500.86,375.66
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,461.4,343.34
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,410.82,301.92
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,361.7,260.88
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,312.56,217.31
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,263.15,172.55
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,208.05,130.11
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,167.69,103.59
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,126.22,81.52
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,101.36,80.81
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,95.64,76.46
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,89.61,71.77
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,83.83,67.15
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,77.78,62.19
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,69.57,55.24
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,61.0,47.78
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,50.92,38.79
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,40.43,29.19
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,29.23,18.23
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,16.29,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,9.1,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,99.59,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,240.26,127.17
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,362.49,291.18
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,446.86,368.88
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,535.82,443.88
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,595.46,492.18
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,662.48,543.81
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,712.6,580.27
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,761.65,614.69
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,800.18,640.44
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,836.55,664.1
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,854.24,673.51
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,877.68,687.09
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,892.56,694.84
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,904.18,700.41
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,909.39,701.73
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,911.08,700.78
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,906.17,695.55
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,897.71,688.05
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,883.55,677.14
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,865.89,663.95
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,842.28,646.93
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,815.43,627.7
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,783.84,604.91
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,749.32,580.03
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,711.49,550.99
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,671.11,519.35
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,627.03,484.27
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,580.88,446.77
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,530.8,405.44
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,479.31,361.8
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,426.07,315.51
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,372.08,267.59
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,316.24,217.76
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,260.32,168.17
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,204.24,120.69
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,148.74,79.27
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,94.08,50.23
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,59.38,45.72
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,57.42,44.29
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,55.35,42.73
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,46.4,35.11
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,44.68,33.74
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,42.45,31.86
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,40.22,29.87
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,36.57,26.46
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,30.19,20.46
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,24.52,14.16
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,18.91,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,10.01,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,111.09,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,254.57,119.97
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,382.7,305.25
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,466.34,381.98
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,549.2,450.91
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,614.28,501.99
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,680.04,550.73
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,728.92,584.96
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,776.71,617.12
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,804.83,633.64
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,839.04,654.15
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,864.36,667.62
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,886.79,678.88
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,901.43,685.42
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,912.72,689.79
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,916.94,688.84
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,917.56,685.66
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,911.76,679.78
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,902.34,671.72
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,887.06,659.56
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,868.25,645.28
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,843.98,628.65
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,816.43,609.87
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,784.5,587.78
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,749.6,563.65
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,710.04,535.53
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,668.07,504.63
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,622.88,470.18
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,575.86,433.34
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,525.75,393.31
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,474.25,350.89
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,421.05,305.86
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,367.12,259.08
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,311.25,210.3
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,255.41,161.79
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,198.98,115.15
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,143.37,74.94
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,88.91,47.68
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,58.7,44.73
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,57.06,43.62
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,48.17,36.21
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,46.48,34.94
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,44.76,33.59
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,42.12,31.35
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,39.44,28.98
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,36.23,25.97
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,30.32,20.38
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,24.24,13.39
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,19.1,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,71.93,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,225.49,89.16
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,367.71,292.18
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,371.46,305.93
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,372.15,310.55
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,241.34,201.92
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,86.98,68.04
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,128.46,103.22
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,183.09,148.28
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,202.45,163.29
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,221.59,177.94
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,290.72,233.5
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,375.65,299.58
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,463.04,367.73
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,566.09,445.09
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,657.97,513.01
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,731.85,566.42
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,739.41,569.78
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,744.14,571.67
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,750.72,575.21
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,749.59,573.38
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,772.11,591.02
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,779.48,596.49
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,761.61,583.92
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,738.58,567.49
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,700.63,538.82
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,660.21,507.72
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,615.92,472.81
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,569.71,435.52
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,519.8,394.66
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,468.56,351.51
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,415.85,305.98
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,362.42,258.79
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,306.66,209.35
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,250.93,160.38
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,195.8,114.5
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,141.36,75.41
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,87.22,49.3
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,61.36,47.52
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,51.56,39.31
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,50.45,38.58
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,48.47,37.03
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,46.44,35.39
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,44.3,33.56
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,42.2,31.64
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,34.55,24.68
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,30.45,20.58
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,23.95,12.65
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,18.19,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,26.25,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,106.79,29.86
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,174.03,137.36
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,143.13,116.9
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,97.57,79.34
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,80.59,64.31
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,54.78,41.11
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,75.68,58.7
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,96.66,76.05
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,115.45,91.38
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,134.18,106.43
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,203.39,162.71
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,262.46,209.29
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,295.46,234.27
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,327.68,258.37
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,356.37,279.37
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,384.13,299.37
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,481.71,374.08
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,574.19,442.14
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,697.57,533.92
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,799.5,605.71
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,797.04,601.99
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,795.49,600.05
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,764.78,578.69
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,731.21,554.66
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,693.16,526.56
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,652.72,496.01
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,608.65,462.04
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,562.74,425.69
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,513.01,385.54
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,462.08,343.2
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,410.23,298.98
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,357.78,253.17
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,303.26,205.42
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,248.98,158.39
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,194.19,113.75
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,140.51,76.33
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,83.31,49.2
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,68.72,53.58
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,64.71,50.45
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,67.73,53.35
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,63.25,49.72
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,58.52,45.78
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,52.72,40.8
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,46.59,35.35
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,41.33,30.46
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,35.97,25.14
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,24.82,12.38
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,17.28,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
