Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,39.4,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,165.27,30.31
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,279.6,219.69
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,368.63,301.53
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,467.14,383.84
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,539.85,440.91
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,614.02,495.77
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,670.13,534.35
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,725.75,570.76
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,760.88,592.19
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,799.6,615.71
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,828.96,631.55
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,855.54,645.26
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,871.7,651.57
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,884.61,655.82
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,891.02,656.72
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,886.21,650.54
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,881.96,644.24
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,874.23,635.87
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,859.9,624.29
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,842.2,610.79
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,819.33,595.43
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,793.32,578.09
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,762.26,557.31
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,728.43,533.17
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,690.33,507.58
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,649.94,479.27
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,606.13,447.08
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,560.52,412.42
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,511.48,374.35
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,461.32,334.05
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,408.33,290.52
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,350.83,242.77
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,296.86,197.94
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,246.47,156.76
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,187.81,110.83
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,136.86,76.54
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,87.19,54.59
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,71.46,54.73
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,68.1,52.22
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,64.52,49.49
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,61.74,47.4
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,58.85,45.14
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,53.37,40.53
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,47.63,35.52
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,41.49,29.98
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,35.22,23.92
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,23.24,9.81
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,14.55,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,50.33,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,182.03,7.51
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,311.37,240.26
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,404.42,325.64
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,501.9,405.35
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,571.72,459.37
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,642.88,511.38
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,695.81,547.45
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,743.51,578.25
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,782.98,601.48
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,820.3,622.37
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,847.73,636.64
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,872.27,648.78
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,879.61,648.63
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,892.14,652.05
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,898.2,651.32
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,900.74,648.45
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,895.67,642.89
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,887.03,635.34
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,872.32,624.16
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,854.13,610.99
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,830.07,595.57
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,802.79,578.12
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,770.5,557.85
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,735.36,534.2
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,695.79,506.88
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,653.86,477.09
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,608.29,443.8
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,560.84,408.03
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,511.13,369.39
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,460.17,328.56
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,404.81,283.72
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,346.08,235.82
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,291.86,192.33
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,237.38,150.03
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,186.82,111.05
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,137.29,78.46
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,88.77,58.15
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,76.32,58.22
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,72.07,55.02
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,67.55,51.53
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,62.29,47.39
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,56.71,42.89
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,50.77,37.94
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,44.52,32.53
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,38.68,27.28
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,32.71,21.5
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,23.12,7.93
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,13.64,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,51.35,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,182.03,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,312.83,237.24
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,404.06,320.52
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,500.38,397.26
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,569.54,449.62
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,640.14,500.33
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,687.58,531.56
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,739.68,564.79
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,777.95,588.52
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,814.04,610.39
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,840.29,626.18
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,863.66,639.97
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,870.96,643.0
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,883.28,649.56
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,887.66,650.93
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,888.56,650.2
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,883.63,646.32
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,875.15,640.25
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,859.71,629.05
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,840.88,615.78
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,816.16,599.78
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,788.32,581.64
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,756.4,560.63
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,721.67,536.02
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,682.98,507.81
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,642.01,477.3
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,596.87,443.02
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,550.12,406.6
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,501.38,367.85
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,451.42,326.97
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,396.44,281.74
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,338.49,233.78
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,280.45,186.87
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,233.4,149.87
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,184.59,112.21
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,137.16,81.45
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,89.14,69.51
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,79.37,61.59
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,74.45,57.84
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,69.23,53.75
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,64.0,49.56
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,58.46,45.0
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,51.74,39.27
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,44.66,33.04
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,37.99,26.97
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,31.09,20.24
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,21.91,4.97
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,12.73,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,35.54,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,153.52,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,268.49,206.6
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,226.11,185.25
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,181.83,150.9
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,119.93,98.41
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,62.35,47.44
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,77.78,60.37
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,93.07,72.87
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,109.07,85.76
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,125.0,98.36
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,206.88,164.99
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,279.21,221.79
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,455.89,360.34
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,599.96,467.43
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,735.66,565.37
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,840.85,635.97
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,860.17,646.47
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,868.17,650.25
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,853.83,639.68
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,836.05,627.05
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,812.57,610.44
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,785.9,591.73
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,754.61,569.88
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,720.45,544.25
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,679.32,513.37
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,636.42,480.59
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,576.49,434.86
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,519.46,390.49
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,478.02,356.38
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,434.42,319.5
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,387.29,278.2
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,340.34,235.33
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,285.14,187.22
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,230.09,140.41
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,175.98,98.82
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,115.95,60.47
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,67.28,51.67
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,68.12,52.58
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,58.92,44.99
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,56.03,42.73
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,52.89,40.22
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,49.6,37.5
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,44.52,33.11
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,39.2,28.36
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,34.77,24.2
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,30.42,19.5
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,19.69,0.76
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,9.1,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,41.53,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,163.51,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,282.33,214.99
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,367.45,300.36
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,457.12,378.08
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,483.55,401.0
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,507.89,420.32
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,592.75,485.33
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,678.9,548.22
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,737.94,588.48
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,792.6,624.44
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,820.95,640.48
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,846.5,654.41
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,862.12,662.02
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,866.68,662.1
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,872.78,663.47
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,875.42,662.59
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,870.68,657.37
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,862.41,649.98
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,839.17,632.93
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,812.95,614.02
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,799.14,604.55
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,781.04,592.04
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,748.87,569.7
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,713.88,543.49
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,675.29,514.54
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,634.21,483.01
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,589.21,447.8
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,542.14,409.95
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,492.4,368.88
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,441.41,325.62
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,387.9,279.32
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,333.81,231.7
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,279.31,184.68
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,220.49,135.98
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,168.43,96.22
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,119.34,66.83
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,69.9,54.38
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,61.88,47.73
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,58.8,45.32
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,55.52,42.71
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,51.97,39.8
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,48.25,36.66
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,44.65,33.51
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,40.97,30.12
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,35.37,24.86
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,29.71,18.82
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,19.45,0.0
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,9.1,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,8.19,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,180.87,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,320.17,236.21
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,414.77,329.27
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,514.54,410.15
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,576.25,457.12
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,646.23,507.37
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,699.11,542.68
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,750.99,575.79
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,789.53,598.73
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,825.86,619.69
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,843.85,628.1
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,867.09,640.12
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,881.12,644.91
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,891.79,647.68
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,894.32,644.55
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,893.26,639.41
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,885.91,631.18
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,875.0,621.01
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,859.41,608.2
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,840.32,593.47
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,815.62,578.02
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,787.65,560.56
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,755.25,540.22
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,719.95,516.09
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,679.86,489.85
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,637.39,460.83
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,591.81,428.0
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,544.41,392.61
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,493.7,353.72
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,441.75,312.4
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,385.86,267.57
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,331.96,223.39
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,272.69,176.46
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,219.31,135.74
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,168.64,98.2
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,119.28,68.81
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,75.55,57.77
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,72.71,55.63
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,68.57,52.54
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,64.19,49.18
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,59.47,45.43
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,54.48,41.36
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,47.96,35.81
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,41.1,29.77
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,34.05,23.34
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,25.7,15.02
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,15.39,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,5.46,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.28,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,145.36,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,304.67,223.59
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,250.47,202.19
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,191.59,157.15
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,133.74,109.05
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,78.12,60.43
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,112.58,89.32
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,146.97,117.19
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,193.78,154.39
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,228.53,181.02
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,331.78,261.26
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,419.6,326.09
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,522.7,400.59
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,624.69,470.76
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,737.03,548.43
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,834.08,609.78
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,846.8,615.21
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,862.76,623.98
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,847.29,612.67
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,828.35,599.63
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,803.99,584.35
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,776.41,566.87
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,744.34,545.84
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,709.4,521.07
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,669.89,493.07
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,628.06,462.56
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,582.32,428.2
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,534.86,391.46
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,485.05,352.11
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,434.05,310.5
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,378.98,265.15
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,320.22,216.56
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,267.44,173.94
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,214.39,133.14
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,162.07,93.33
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,108.43,60.68
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,68.33,52.06
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,66.96,51.1
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,64.29,49.18
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,61.5,47.11
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,54.89,41.7
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,47.87,35.8
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,43.49,32.04
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,38.94,27.95
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,34.02,23.28
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,29.23,17.43
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,16.69,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,6.37,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,110.39,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,235.93,170.09
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,261.47,210.82
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,286.06,234.61
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,277.76,229.09
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,282.29,232.23
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,296.08,242.47
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,293.25,239.1
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,384.01,309.57
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,460.14,365.48
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,526.98,412.49
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,609.8,468.69
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,636.08,482.61
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,660.28,495.27
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,672.93,499.65
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,683.18,502.45
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,695.32,507.66
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,704.6,510.88
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,716.19,516.5
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,720.34,517.21
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,697.71,500.46
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,673.29,482.85
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,666.3,478.69
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,653.1,469.74
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,613.87,441.61
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,574.12,412.88
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,526.14,377.9
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,480.46,344.02
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,434.08,309.97
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,390.57,277.23
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,353.52,246.3
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,308.02,207.51
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,258.64,165.77
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,209.42,124.36
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,152.34,84.24
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,104.98,59.51
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,69.13,52.03
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,66.5,50.05
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,64.2,48.57
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,61.8,46.94
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,58.83,44.71
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,55.77,42.31
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,49.98,37.39
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,43.98,32.08
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,36.37,25.06
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,26.71,14.79
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,19.1,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,105.95,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,242.49,170.87
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,309.53,249.99
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,383.15,314.82
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,370.23,305.66
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,338.9,280.29
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,369.99,304.59
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,399.59,326.4
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,455.73,368.88
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,512.11,409.97
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,572.72,452.39
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,615.44,480.87
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,625.95,485.29
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,634.09,488.31
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,607.25,466.01
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,594.01,453.52
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,639.19,485.36
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,668.5,505.31
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,670.75,505.52
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,670.17,503.98
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,668.28,501.82
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,662.76,496.98
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,638.3,478.64
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,611.96,458.86
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,587.39,440.6
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,558.18,418.48
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,522.81,391.47
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,484.64,361.47
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,436.3,323.61
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,391.41,287.96
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,346.6,251.83
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,304.19,217.31
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,261.54,182.14
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,219.19,148.11
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,180.7,122.0
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,156.25,111.67
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,114.88,92.34
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,100.41,80.43
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,95.83,77.14
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,91.08,73.6
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,78.89,63.37
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,66.1,52.4
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,55.62,43.19
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,44.65,33.32
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,34.64,24.01
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,24.26,12.5
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,16.83,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,10.09,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,14.16,4.55
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,9.18,2.09
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,5.26,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,11.42,4.11
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,17.59,9.42
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,37.47,26.39
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,57.44,43.23
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,85.14,66.38
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,113.75,89.92
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,170.14,136.51
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,217.79,175.0
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,232.11,185.5
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,245.97,195.62
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,287.05,227.56
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,326.98,258.03
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,420.18,330.62
2018,9,28,10,30,208.0,326.0,3.1,19.4,473.0,496.31,388.34
2018,9,28,10,45,405.5,270.0,3.15,19.65,566.0,608.08,474.47
2018,9,28,11,0,603.0,214.0,3.2,19.9,659.0,693.1,538.45
2018,9,28,11,15,744.5,158.0,3.25,19.95,716.5,721.54,560.17
2018,9,28,11,30,886.0,102.0,3.3,20.0,774.0,735.47,571.2
2018,9,28,11,45,887.0,102.0,3.35,20.1,778.0,704.35,546.98
2018,9,28,12,0,888.0,102.0,3.4,20.2,782.0,670.56,520.56
2018,9,28,12,15,886.5,102.0,3.45,20.2,777.5,632.74,490.82
2018,9,28,12,30,885.0,102.0,3.5,20.2,773.0,592.74,458.77
2018,9,28,12,45,881.5,102.0,3.5,20.2,761.5,549.69,423.49
2018,9,28,13,0,878.0,102.0,3.5,20.2,750.0,504.98,386.04
2018,9,28,13,15,873.0,101.0,3.55,20.15,731.0,457.33,345.51
2018,9,28,13,30,868.0,100.0,3.6,20.1,712.0,408.59,303.05
2018,9,28,13,45,861.5,97.5,3.6,20.05,685.5,357.29,257.67
2018,9,28,14,0,855.0,95.0,3.6,20.0,659.0,305.5,211.37
2018,9,28,14,15,844.5,93.0,3.6,19.8,626.0,252.93,165.14
2018,9,28,14,30,834.0,91.0,3.6,19.6,593.0,193.35,115.47
2018,9,28,14,45,819.5,88.5,3.6,19.4,554.5,140.37,76.63
2018,9,28,15,0,805.0,86.0,3.6,19.2,516.0,88.69,49.92
2018,9,28,15,15,783.5,83.5,3.6,19.2,472.0,60.19,46.76
2018,9,28,15,30,762.0,81.0,3.6,19.2,428.0,59.77,46.56
2018,9,28,15,45,734.5,76.5,3.6,18.6,381.0,57.76,45.06
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,55.7,43.48
2018,9,28,16,15,665.5,67.0,3.55,17.6,284.5,48.43,37.23
2018,9,28,16,30,624.0,62.0,3.5,17.2,235.0,46.05,35.17
2018,9,28,16,45,560.0,55.5,3.45,16.8,186.5,42.32,31.77
2018,9,28,17,0,496.0,49.0,3.4,16.4,138.0,38.55,28.14
2018,9,28,17,15,389.0,39.5,3.25,16.0,95.5,31.93,21.72
2018,9,28,17,30,282.0,30.0,3.1,15.6,53.0,25.21,12.23
2018,9,28,17,45,165.0,18.5,2.95,15.2,29.5,16.83,0.0
2018,9,28,18,0,48.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.75,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
