Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,15,808.0,87.0,2.25,15.4,482.0,393.22,302.33
2018,12,8,12,30,772.0,95.0,2.2,15.5,470.0,354.68,268.09
2018,12,8,12,45,796.5,87.5,2.15,15.55,467.0,320.96,236.04
2018,12,8,13,0,821.0,80.0,2.1,15.6,464.0,283.76,200.58
2018,12,8,13,15,828.5,75.5,2.0,15.6,450.5,242.11,162.11
2018,12,8,13,30,836.0,71.0,1.9,15.6,437.0,198.5,123.2
2018,12,8,13,45,821.5,69.5,1.85,15.6,412.5,152.93,86.77
2018,12,8,14,0,807.0,68.0,1.8,15.6,388.0,107.69,56.96
2018,12,8,14,15,786.5,66.0,1.75,15.45,357.5,62.48,39.17
2018,12,8,14,30,766.0,64.0,1.7,15.3,327.0,50.47,39.39
2018,12,8,14,45,735.5,61.0,1.6,15.15,291.5,48.8,37.97
2018,12,8,15,0,705.0,58.0,1.5,15.0,256.0,47.18,36.53
2018,12,8,15,15,659.5,54.0,1.5,15.0,217.5,44.68,34.22
2018,12,8,15,30,614.0,50.0,1.5,15.0,179.0,38.64,28.68
2018,12,8,15,45,531.5,45.0,1.55,14.0,139.5,35.48,25.69
2018,12,8,16,0,449.0,40.0,1.6,13.0,100.0,32.45,22.54
2018,12,8,16,15,307.5,30.0,1.7,12.6,64.0,24.7,13.94
2018,12,8,16,30,166.0,20.0,1.8,12.2,28.0,15.86,0.0
2018,12,8,16,45,83.0,10.0,1.9,11.8,14.0,9.1,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.0,2.15,8.4,3.0,2.73,0.0
2018,12,9,7,30,0.0,6.0,2.2,8.5,6.0,5.46,0.0
2018,12,9,7,45,0.0,11.5,2.2,8.55,11.5,10.1,1.51
2018,12,9,8,0,0.0,17.0,2.2,8.6,17.0,14.95,6.89
2018,12,9,8,15,0.0,22.0,2.2,8.75,22.0,19.35,11.0
2018,12,9,8,30,0.0,27.0,2.2,8.9,27.0,23.76,15.01
2018,12,9,8,45,0.0,30.5,2.2,9.0,30.5,26.85,17.83
2018,12,9,9,0,0.0,34.0,2.2,9.1,34.0,29.95,20.59
2018,12,9,9,15,7.0,42.0,2.2,9.3,44.5,41.28,30.64
2018,12,9,9,30,14.0,50.0,2.2,9.5,55.0,54.29,42.06
2018,12,9,9,45,14.0,65.0,2.2,9.7,70.0,68.8,54.5
2018,12,9,10,0,14.0,80.0,2.2,9.9,85.0,83.17,66.71
2018,12,9,10,15,13.5,105.5,2.15,10.05,111.0,102.95,83.41
2018,12,9,10,30,13.0,131.0,2.1,10.2,137.0,126.37,103.03
2018,12,9,10,45,29.5,156.5,2.05,10.4,170.0,164.64,135.09
2018,12,9,11,0,46.0,182.0,2.0,10.6,203.0,196.1,160.92
2018,12,9,11,15,40.0,154.5,2.0,10.65,173.0,163.16,133.18
2018,12,9,11,30,34.0,127.0,2.0,10.7,143.0,132.11,107.06
2018,12,9,11,45,17.0,101.5,2.0,10.75,109.5,99.37,79.37
2018,12,9,12,0,0.0,76.0,2.0,10.8,76.0,67.24,52.14
2018,12,9,12,15,4.0,86.0,2.0,10.85,88.0,77.64,60.97
2018,12,9,12,30,8.0,96.0,2.0,10.9,100.0,87.56,69.28
2018,12,9,12,45,6.0,110.0,2.05,10.95,113.0,98.58,78.62
2018,12,9,13,0,4.0,124.0,2.1,11.0,126.0,109.34,87.78
2018,12,9,13,15,8.0,123.5,2.15,11.05,127.0,109.09,87.43
2018,12,9,13,30,12.0,123.0,2.2,11.1,128.0,108.34,86.68
2018,12,9,13,45,156.5,112.5,2.25,11.1,174.5,107.78,79.86
2018,12,9,14,0,301.0,102.0,2.3,11.1,221.0,95.12,65.37
2018,12,9,14,15,317.5,111.0,2.3,11.1,228.0,82.86,62.26
2018,12,9,14,30,334.0,120.0,2.3,11.1,235.0,84.7,70.75
2018,12,9,14,45,206.5,112.5,2.3,11.05,181.0,83.56,69.77
2018,12,9,15,0,79.0,105.0,2.3,11.0,127.0,81.2,67.64
2018,12,9,15,15,39.5,87.0,2.3,11.0,98.0,70.71,58.1
2018,12,9,15,30,0.0,69.0,2.3,11.0,69.0,58.29,46.73
2018,12,9,15,45,11.5,56.0,2.1,10.65,57.5,47.56,36.78
2018,12,9,16,0,23.0,43.0,1.9,10.3,46.0,36.23,26.11
2018,12,9,16,15,14.5,29.5,1.9,10.05,31.0,25.19,14.51
2018,12,9,16,30,6.0,16.0,1.9,9.8,16.0,14.01,0.0
2018,12,9,16,45,3.0,8.0,1.9,9.6,8.0,7.28,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.75,8.8,3.0,2.73,0.0
2018,12,10,7,30,0.0,6.0,1.8,9.0,6.0,5.46,0.0
2018,12,10,7,45,0.0,16.5,1.85,9.2,16.5,14.52,4.31
2018,12,10,8,0,0.0,27.0,1.9,9.4,27.0,23.8,14.2
2018,12,10,8,15,0.0,28.5,2.0,9.75,28.5,25.1,15.84
2018,12,10,8,30,0.0,30.0,2.1,10.1,30.0,26.42,17.21
2018,12,10,8,45,0.0,41.0,2.15,10.45,41.0,36.15,25.76
2018,12,10,9,0,0.0,52.0,2.2,10.8,52.0,45.91,34.25
2018,12,10,9,15,0.0,59.0,2.25,11.25,59.0,52.12,39.58
2018,12,10,9,30,0.0,66.0,2.3,11.7,66.0,58.34,44.84
2018,12,10,9,45,6.5,87.5,2.35,12.15,90.0,82.69,65.67
2018,12,10,10,0,13.0,109.0,2.4,12.6,114.0,106.97,86.14
2018,12,10,10,15,10.5,126.0,2.35,12.95,130.0,121.22,97.79
2018,12,10,10,30,8.0,143.0,2.3,13.3,146.0,135.27,109.18
2018,12,10,10,45,5.0,141.5,2.25,13.7,143.5,131.02,105.25
2018,12,10,11,0,2.0,140.0,2.2,14.1,141.0,127.12,101.7
2018,12,10,11,15,7.0,149.5,2.1,14.35,153.0,137.73,110.33
2018,12,10,11,30,12.0,159.0,2.0,14.6,165.0,147.9,118.49
2018,12,10,11,45,46.5,178.5,1.95,14.85,201.5,182.86,146.81
2018,12,10,12,0,81.0,198.0,1.9,15.1,238.0,211.1,168.94
2018,12,10,12,15,328.5,165.0,1.85,15.2,324.0,275.32,216.62
2018,12,10,12,30,576.0,132.0,1.8,15.3,410.0,319.48,244.41
2018,12,10,12,45,711.0,101.5,1.8,15.45,437.5,305.66,226.02
2018,12,10,13,0,846.0,71.0,1.8,15.6,465.0,282.66,198.75
2018,12,10,13,15,855.5,66.5,1.9,15.6,452.0,244.37,162.92
2018,12,10,13,30,865.0,62.0,2.0,15.6,439.0,200.82,123.94
2018,12,10,13,45,853.0,60.5,2.05,15.65,415.0,155.0,87.1
2018,12,10,14,0,841.0,59.0,2.1,15.7,391.0,109.13,56.71
2018,12,10,14,15,822.5,57.0,2.05,15.55,361.0,62.87,38.35
2018,12,10,14,30,804.0,55.0,2.0,15.4,331.0,43.46,33.15
2018,12,10,14,45,776.0,53.0,1.95,15.3,296.0,42.4,32.26
2018,12,10,15,0,748.0,51.0,1.9,15.2,261.0,41.41,31.37
2018,12,10,15,15,704.5,47.5,1.9,15.2,222.0,39.14,29.27
2018,12,10,15,30,661.0,44.0,1.9,15.2,183.0,36.91,27.12
2018,12,10,15,45,592.5,39.5,1.75,14.1,143.5,33.75,24.15
2018,12,10,16,0,524.0,35.0,1.6,13.0,104.0,30.68,21.02
2018,12,10,16,15,385.0,28.0,1.65,12.6,68.5,22.94,12.57
2018,12,10,16,30,246.0,21.0,1.7,12.2,33.0,17.83,0.0
2018,12,10,16,45,123.0,10.5,1.8,11.8,16.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,87.5,8.5,1.35,7.4,11.5,7.73,0.0
2018,12,11,7,30,175.0,17.0,1.3,7.9,23.0,106.31,0.0
2018,12,11,7,45,284.0,26.0,1.25,8.35,52.0,214.69,136.1
2018,12,11,8,0,393.0,35.0,1.2,8.8,81.0,293.92,235.68
2018,12,11,8,15,452.5,42.0,1.3,9.35,115.5,340.52,280.3
2018,12,11,8,30,512.0,49.0,1.4,9.9,150.0,387.35,321.5
2018,12,11,8,45,362.0,66.5,1.45,10.5,145.5,316.24,264.34
2018,12,11,9,0,212.0,84.0,1.5,11.1,141.0,233.47,195.46
2018,12,11,9,15,138.0,108.0,1.5,11.6,147.0,204.6,170.45
2018,12,11,9,30,64.0,132.0,1.5,12.1,153.0,174.93,144.13
2018,12,11,9,45,93.0,146.5,1.55,12.6,180.5,204.99,169.16
2018,12,11,10,0,122.0,161.0,1.6,13.1,208.0,243.39,200.28
2018,12,11,10,15,135.5,172.5,1.6,13.45,228.0,258.52,211.84
2018,12,11,10,30,149.0,184.0,1.6,13.8,248.0,272.6,222.45
2018,12,11,10,45,179.0,190.0,1.65,14.15,270.0,288.8,234.82
2018,12,11,11,0,209.0,196.0,1.7,14.5,292.0,303.24,245.47
2018,12,11,11,15,275.0,191.0,1.75,14.75,321.0,329.3,265.28
2018,12,11,11,30,341.0,186.0,1.8,15.0,350.0,344.32,275.66
2018,12,11,11,45,509.0,151.0,1.9,15.25,398.0,377.69,299.51
2018,12,11,12,0,677.0,116.0,2.0,15.5,446.0,397.22,310.58
2018,12,11,12,15,777.5,91.5,2.05,15.6,468.0,386.18,296.93
2018,12,11,12,30,878.0,67.0,2.1,15.7,490.0,366.84,275.38
2018,12,11,12,45,874.5,65.0,2.2,15.8,479.0,326.91,238.69
2018,12,11,13,0,871.0,63.0,2.3,15.9,468.0,285.45,200.42
2018,12,11,13,15,861.5,62.5,2.35,15.9,450.5,242.66,161.47
2018,12,11,13,30,852.0,62.0,2.4,15.9,433.0,199.15,123.19
2018,12,11,13,45,809.5,66.0,2.45,15.85,402.5,150.06,84.87
2018,12,11,14,0,767.0,70.0,2.5,15.8,372.0,108.14,58.34
2018,12,11,14,15,699.5,75.0,2.4,15.65,334.0,64.8,40.96
2018,12,11,14,30,632.0,80.0,2.3,15.5,296.0,57.5,45.58
2018,12,11,14,45,587.0,75.5,2.2,15.35,259.5,55.12,43.53
2018,12,11,15,0,542.0,71.0,2.1,15.2,223.0,52.79,41.47
2018,12,11,15,15,588.0,57.5,2.1,15.2,200.5,43.42,33.06
2018,12,11,15,30,634.0,44.0,2.1,15.2,178.0,36.81,27.02
2018,12,11,15,45,562.0,39.5,1.85,14.15,139.0,33.65,24.05
2018,12,11,16,0,490.0,35.0,1.6,13.1,100.0,28.01,18.7
2018,12,11,16,15,346.0,28.0,1.8,12.75,65.5,22.86,12.53
2018,12,11,16,30,202.0,21.0,2.0,12.4,31.0,17.77,0.0
2018,12,11,16,45,101.0,10.5,2.15,12.05,15.5,9.55,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,7,15,51.0,8.0,3.05,9.3,9.5,0.0,0.0
2018,12,12,7,30,102.0,16.0,3.2,9.5,19.0,67.34,0.0
2018,12,12,7,45,181.0,28.0,3.4,9.65,44.5,160.49,96.13
2018,12,12,8,0,260.0,40.0,3.6,9.8,70.0,224.23,179.87
2018,12,12,8,15,362.5,48.0,3.6,10.05,108.5,294.78,244.66
2018,12,12,8,30,465.0,56.0,3.6,10.3,147.0,367.17,307.99
2018,12,12,8,45,566.0,56.5,3.6,10.55,191.0,430.35,362.19
2018,12,12,9,0,667.0,57.0,3.6,10.8,235.0,488.75,410.97
2018,12,12,9,15,655.5,66.5,3.6,11.25,262.0,496.1,416.09
2018,12,12,9,30,644.0,76.0,3.6,11.7,289.0,497.1,415.74
2018,12,12,9,45,690.0,77.0,3.55,12.15,324.5,520.17,432.93
2018,12,12,10,0,736.0,78.0,3.5,12.6,360.0,540.23,447.02
2018,12,12,10,15,790.5,72.0,3.5,13.0,393.5,552.55,454.97
2018,12,12,10,30,845.0,66.0,3.5,13.4,427.0,562.78,460.81
2018,12,12,10,45,867.5,64.5,3.5,13.8,449.0,553.47,450.92
2018,12,12,11,0,890.0,63.0,3.5,14.2,471.0,543.74,440.41
2018,12,12,11,15,904.0,62.0,3.5,14.5,485.5,526.61,423.9
2018,12,12,11,30,918.0,61.0,3.5,14.8,500.0,506.14,404.36
2018,12,12,11,45,921.0,61.0,3.5,15.1,505.0,478.39,378.69
2018,12,12,12,0,924.0,61.0,3.5,15.4,510.0,447.93,350.34
2018,12,12,12,15,920.5,61.5,3.55,15.55,506.5,412.87,318.07
2018,12,12,12,30,917.0,62.0,3.6,15.7,503.0,375.76,283.51
2018,12,12,12,45,905.5,63.0,3.6,15.8,491.0,334.81,245.54
2018,12,12,13,0,894.0,64.0,3.6,15.9,479.0,292.77,206.47
2018,12,12,13,15,813.0,75.5,3.5,15.95,442.0,240.48,162.1
2018,12,12,13,30,732.0,87.0,3.4,16.0,405.0,192.84,123.44
2018,12,12,13,45,710.0,84.0,3.35,16.0,378.5,149.58,88.84
2018,12,12,14,0,688.0,81.0,3.3,16.0,352.0,107.56,60.49
2018,12,12,14,15,647.0,81.0,3.05,15.85,320.0,68.85,44.58
2018,12,12,14,30,606.0,81.0,2.8,15.7,288.0,58.13,46.09
2018,12,12,14,45,642.5,67.5,2.55,15.55,266.5,49.13,38.18
2018,12,12,15,0,679.0,54.0,2.3,15.4,245.0,43.62,33.29
2018,12,12,15,15,610.5,55.0,2.3,15.4,207.5,41.48,31.31
2018,12,12,15,30,542.0,56.0,2.3,15.4,170.0,43.46,32.87
2018,12,12,15,45,475.5,46.5,2.05,14.05,131.0,36.61,26.66
2018,12,12,16,0,409.0,37.0,1.8,12.7,92.0,29.59,20.1
2018,12,12,16,15,322.5,29.0,1.85,12.25,62.5,23.74,13.31
2018,12,12,16,30,236.0,21.0,1.9,11.8,33.0,17.78,0.0
2018,12,12,16,45,118.0,10.5,1.95,11.35,16.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,2.4,7.4,12.0,0.0,0.0
2018,12,13,7,30,214.0,17.0,2.5,7.9,24.0,125.9,0.0
2018,12,13,7,45,354.0,24.5,2.6,8.35,56.0,247.95,143.41
2018,12,13,8,0,494.0,32.0,2.7,8.8,88.0,337.88,270.93
2018,12,13,8,15,569.5,37.0,2.8,9.3,127.0,394.58,326.21
2018,12,13,8,30,645.0,42.0,2.9,9.8,166.0,450.66,375.94
2018,12,13,8,45,676.0,47.0,3.0,10.3,202.5,479.5,401.49
2018,12,13,9,0,707.0,52.0,3.1,10.8,239.0,506.34,424.0
2018,12,13,9,15,753.0,53.0,3.15,11.3,277.5,535.12,446.91
2018,12,13,9,30,799.0,54.0,3.2,11.8,316.0,561.25,466.74
2018,12,13,9,45,819.0,56.0,3.25,12.35,347.5,570.02,472.0
2018,12,13,10,0,839.0,58.0,3.3,12.9,379.0,571.8,471.53
2018,12,13,10,15,853.5,59.5,3.35,13.3,404.5,570.84,468.77
2018,12,13,10,30,868.0,61.0,3.4,13.7,430.0,566.69,463.23
2018,12,13,10,45,878.0,61.5,3.4,14.1,449.0,555.66,451.95
2018,12,13,11,0,888.0,62.0,3.4,14.5,468.0,541.47,437.96
2018,12,13,11,15,893.5,63.0,3.4,14.75,480.5,522.36,420.05
2018,12,13,11,30,899.0,64.0,3.4,15.0,493.0,500.28,399.42
2018,12,13,11,45,901.5,64.0,3.4,15.25,497.5,472.89,374.21
2018,12,13,12,0,904.0,64.0,3.4,15.5,502.0,442.88,346.38
2018,12,13,12,15,901.0,64.5,3.35,15.65,499.0,408.72,314.81
2018,12,13,12,30,898.0,65.0,3.3,15.8,496.0,372.52,281.01
2018,12,13,12,45,890.5,65.5,3.3,15.9,485.5,333.07,244.32
2018,12,13,13,0,883.0,66.0,3.3,16.0,475.0,292.27,206.26
2018,12,13,13,15,874.0,65.0,3.25,16.05,457.5,248.67,166.31
2018,12,13,13,30,865.0,64.0,3.2,16.1,440.0,204.31,127.05
2018,12,13,13,45,851.0,63.0,3.15,16.1,415.5,158.76,90.2
2018,12,13,14,0,837.0,62.0,3.1,16.1,391.0,108.13,55.4
2018,12,13,14,15,816.5,60.0,2.95,15.95,361.0,61.69,35.78
2018,12,13,14,30,796.0,58.0,2.8,15.8,331.0,45.81,35.18
2018,12,13,14,45,765.5,55.5,2.7,15.6,295.5,44.4,33.98
2018,12,13,15,0,735.0,53.0,2.6,15.4,260.0,43.04,32.78
2018,12,13,15,15,690.5,50.0,2.6,15.4,221.5,41.26,31.11
2018,12,13,15,30,646.0,47.0,2.6,15.4,183.0,39.57,29.43
2018,12,13,15,45,574.5,42.0,2.3,14.1,143.5,36.03,26.15
2018,12,13,16,0,503.0,37.0,2.0,12.8,104.0,29.8,20.28
2018,12,13,16,15,365.5,29.0,2.1,12.3,68.5,23.79,13.39
2018,12,13,16,30,228.0,21.0,2.2,11.8,33.0,17.75,0.0
2018,12,13,16,45,114.0,10.5,2.25,11.3,16.5,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.1,11.95,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.3,12.3,6.0,5.46,0.0
2018,12,14,7,45,0.0,13.5,3.45,12.6,13.5,11.87,0.97
2018,12,14,8,0,0.0,21.0,3.6,12.9,21.0,18.49,9.37
2018,12,14,8,15,0.0,29.5,3.8,13.2,29.5,26.0,16.22
2018,12,14,8,30,0.0,38.0,4.0,13.5,38.0,33.51,22.89
2018,12,14,8,45,0.0,39.0,4.2,13.85,39.0,34.38,23.8
2018,12,14,9,0,0.0,40.0,4.4,14.2,40.0,35.26,24.62
2018,12,14,9,15,0.0,32.0,4.5,14.4,32.0,28.18,18.57
2018,12,14,9,30,0.0,24.0,4.6,14.6,24.0,21.12,12.5
2018,12,14,9,45,0.0,34.5,4.7,14.8,34.5,30.4,20.42
2018,12,14,10,0,0.0,45.0,4.8,15.0,45.0,39.7,28.3
2018,12,14,10,15,1.5,70.0,4.85,15.1,70.5,62.76,47.85
2018,12,14,10,30,3.0,95.0,4.9,15.2,96.0,86.52,67.83
2018,12,14,10,45,53.0,138.0,4.9,15.3,162.0,159.25,129.1
2018,12,14,11,0,103.0,181.0,4.9,15.4,228.0,232.51,189.38
2018,12,14,11,15,287.5,168.5,4.95,15.45,304.5,313.76,255.69
2018,12,14,11,30,472.0,156.0,5.0,15.5,381.0,384.68,311.19
2018,12,14,11,45,557.5,138.5,5.0,15.55,406.5,388.14,311.32
2018,12,14,12,0,643.0,121.0,5.0,15.6,432.0,388.6,308.19
2018,12,14,12,15,516.0,137.5,5.0,15.65,386.5,325.87,256.24
2018,12,14,12,30,389.0,154.0,5.0,15.7,341.0,273.45,213.4
2018,12,14,12,45,203.0,135.5,4.95,15.7,233.0,180.6,140.03
2018,12,14,13,0,17.0,117.0,4.9,15.7,125.0,106.86,83.82
2018,12,14,13,15,8.5,89.0,4.8,15.65,93.0,80.33,61.98
2018,12,14,13,30,0.0,61.0,4.7,15.6,61.0,53.9,40.13
2018,12,14,13,45,26.5,90.0,4.6,15.5,100.5,80.94,61.86
2018,12,14,14,0,53.0,119.0,4.5,15.4,140.0,102.64,79.43
2018,12,14,14,15,43.5,110.5,4.35,15.25,127.0,91.78,71.74
2018,12,14,14,30,34.0,102.0,4.2,15.1,114.0,83.9,68.98
2018,12,14,14,45,141.5,99.5,4.05,15.0,140.5,78.64,64.4
2018,12,14,15,0,249.0,97.0,3.9,14.9,167.0,73.42,59.78
2018,12,14,15,15,274.5,84.5,3.9,14.9,151.0,62.14,49.67
2018,12,14,15,30,300.0,72.0,3.9,14.9,135.0,53.91,42.14
2018,12,14,15,45,247.5,58.0,3.6,14.5,102.5,43.98,33.06
2018,12,14,16,0,195.0,44.0,3.3,14.1,70.0,33.79,23.6
2018,12,14,16,15,113.0,27.0,3.2,13.95,41.0,20.91,11.04
2018,12,14,16,30,31.0,10.0,3.1,13.8,12.0,8.43,0.0
2018,12,14,16,45,15.5,5.0,3.0,13.65,6.0,4.55,0.0
2018,12,14,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,33.0,6.0,2.05,11.8,7.0,0.0,0.0
2018,12,15,7,30,66.0,12.0,2.1,12.0,14.0,44.79,0.0
2018,12,15,7,45,77.0,24.5,2.2,12.25,30.5,85.94,39.38
2018,12,15,8,0,88.0,37.0,2.3,12.5,47.0,111.5,85.22
2018,12,15,8,15,114.5,50.5,2.35,12.75,69.0,141.55,113.95
2018,12,15,8,30,141.0,64.0,2.4,13.0,91.0,171.83,141.11
2018,12,15,8,45,150.5,79.5,2.45,13.2,114.0,194.71,161.22
2018,12,15,9,0,160.0,95.0,2.5,13.4,137.0,216.68,180.02
2018,12,15,9,15,94.0,103.5,2.45,13.75,129.0,172.82,142.49
2018,12,15,9,30,28.0,112.0,2.4,14.1,121.0,129.92,105.31
2018,12,15,9,45,16.0,118.0,2.4,14.4,123.5,119.69,96.35
2018,12,15,10,0,4.0,124.0,2.4,14.7,126.0,117.05,93.69
2018,12,15,10,15,19.5,141.0,2.35,15.05,149.5,141.74,114.25
2018,12,15,10,30,35.0,158.0,2.3,15.4,173.0,172.61,139.53
2018,12,15,10,45,21.5,154.5,2.25,15.7,164.0,152.84,122.63
2018,12,15,11,0,8.0,151.0,2.2,16.0,155.0,140.85,112.34
2018,12,15,11,15,42.0,170.0,2.2,16.2,190.0,179.46,143.98
2018,12,15,11,30,76.0,189.0,2.2,16.4,225.0,210.62,168.84
2018,12,15,11,45,104.0,200.5,2.15,16.55,250.5,229.23,183.11
2018,12,15,12,0,132.0,212.0,2.1,16.7,276.0,248.72,197.72
2018,12,15,12,15,208.0,203.5,2.1,16.8,303.5,261.86,206.35
2018,12,15,12,30,284.0,195.0,2.1,16.9,331.0,270.98,210.8
2018,12,15,12,45,219.5,185.5,2.1,17.0,289.5,227.85,176.18
2018,12,15,13,0,155.0,176.0,2.1,17.1,248.0,190.38,146.79
2018,12,15,13,15,115.5,161.5,2.05,17.1,214.0,160.53,123.31
2018,12,15,13,30,76.0,147.0,2.0,17.1,180.0,136.38,104.92
2018,12,15,13,45,38.0,117.5,1.95,17.1,134.0,103.93,79.93
2018,12,15,14,0,0.0,88.0,1.9,17.1,88.0,76.96,59.3
2018,12,15,14,15,16.0,94.0,1.85,17.0,99.5,81.57,63.05
2018,12,15,14,30,32.0,100.0,1.8,16.9,111.0,82.5,67.22
2018,12,15,14,45,32.0,96.5,1.75,16.8,106.5,79.33,64.5
2018,12,15,15,0,32.0,93.0,1.7,16.7,102.0,75.97,61.55
2018,12,15,15,15,16.0,74.5,1.7,16.7,79.0,63.55,50.54
2018,12,15,15,30,0.0,56.0,1.7,16.7,56.0,48.56,37.16
2018,12,15,15,45,0.0,44.0,1.7,15.85,44.0,38.45,28.08
2018,12,15,16,0,0.0,32.0,1.7,15.0,32.0,28.23,18.75
2018,12,15,16,15,0.0,21.0,1.75,14.65,21.0,18.5,9.15
2018,12,15,16,30,0.0,10.0,1.8,14.3,10.0,8.79,0.0
2018,12,15,16,45,0.0,5.0,1.85,13.9,5.0,4.55,0.0
2018,12,15,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.0,2.0,3.3,13.65,2.0,0.0,0.0
2018,12,16,7,30,6.0,4.0,3.3,13.8,4.0,6.71,0.0
2018,12,16,7,45,3.0,7.5,3.35,13.95,7.5,8.31,0.0
2018,12,16,8,0,0.0,11.0,3.4,14.1,11.0,9.66,2.1
2018,12,16,8,15,0.0,15.0,3.55,14.25,15.0,13.18,5.38
2018,12,16,8,30,0.0,19.0,3.7,14.4,19.0,16.7,8.53
2018,12,16,8,45,0.0,20.0,3.8,14.6,20.0,17.58,9.38
2018,12,16,9,0,0.0,21.0,3.9,14.8,21.0,18.47,10.19
2018,12,16,9,15,0.0,29.0,3.9,14.9,29.0,25.53,16.26
2018,12,16,9,30,0.0,37.0,3.9,15.0,37.0,32.61,22.31
2018,12,16,9,45,0.0,41.0,3.95,15.15,41.0,36.15,25.3
2018,12,16,10,0,0.0,45.0,4.0,15.3,45.0,39.69,28.27
2018,12,16,10,15,0.0,43.0,4.05,15.4,43.0,37.93,26.72
2018,12,16,10,30,0.0,41.0,4.1,15.5,41.0,36.16,25.17
2018,12,16,10,45,0.0,66.0,4.2,15.55,66.0,58.34,43.9
2018,12,16,11,0,0.0,91.0,4.3,15.6,91.0,80.79,62.72
2018,12,16,11,15,0.0,96.0,4.3,15.65,96.0,85.24,66.37
2018,12,16,11,30,0.0,101.0,4.3,15.7,101.0,89.64,69.99
2018,12,16,11,45,0.0,92.0,4.3,15.7,92.0,81.49,63.14
2018,12,16,12,0,0.0,83.0,4.3,15.7,83.0,73.47,56.41
2018,12,16,12,15,0.0,74.5,4.25,15.7,74.5,65.91,50.07
2018,12,16,12,30,0.0,66.0,4.2,15.7,66.0,58.35,43.73
2018,12,16,12,45,0.0,59.0,4.15,15.7,59.0,52.13,38.52
2018,12,16,13,0,0.0,52.0,4.1,15.7,52.0,45.92,33.31
2018,12,16,13,15,0.0,48.0,4.1,15.7,48.0,42.37,30.34
2018,12,16,13,30,0.0,44.0,4.1,15.7,44.0,38.82,27.38
2018,12,16,13,45,0.0,40.0,4.1,15.75,40.0,35.28,24.4
2018,12,16,14,0,0.0,36.0,4.1,15.8,36.0,31.73,21.42
2018,12,16,14,15,0.0,28.0,4.05,15.75,28.0,24.66,15.42
2018,12,16,14,30,0.0,20.0,4.0,15.7,20.0,17.6,10.08
2018,12,16,14,45,0.0,25.5,4.0,15.65,25.5,22.44,14.42
2018,12,16,15,0,0.0,31.0,4.0,15.6,31.0,27.3,18.74
2018,12,16,15,15,0.0,29.0,4.0,15.6,29.0,25.53,17.11
2018,12,16,15,30,0.0,27.0,4.0,15.6,27.0,23.76,15.43
2018,12,16,15,45,0.0,22.0,3.85,15.3,22.0,19.35,11.38
2018,12,16,16,0,0.0,17.0,3.7,15.0,17.0,14.94,7.27
2018,12,16,16,15,0.0,11.5,3.65,14.95,11.5,10.1,2.44
2018,12,16,16,30,0.0,6.0,3.6,14.9,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,3.55,14.85,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,15,35.0,5.0,1.6,10.25,6.0,0.0,0.0
2018,12,17,7,30,70.0,10.0,1.5,10.7,12.0,44.86,0.0
2018,12,17,7,45,47.0,23.0,1.45,11.15,25.5,58.7,19.93
2018,12,17,8,0,24.0,36.0,1.4,11.6,39.0,55.63,39.48
2018,12,17,8,15,47.0,52.5,1.4,12.05,60.5,87.3,68.25
2018,12,17,8,30,70.0,69.0,1.4,12.5,82.0,127.92,103.55
2018,12,17,8,45,97.0,84.5,1.45,12.9,107.0,159.79,131.22
2018,12,17,9,0,124.0,100.0,1.5,13.3,132.0,191.44,158.17
2018,12,17,9,15,242.0,105.0,1.45,13.6,179.0,274.41,227.81
2018,12,17,9,30,360.0,110.0,1.4,13.9,226.0,358.72,295.98
2018,12,17,9,45,494.5,100.0,1.4,14.15,276.5,422.47,346.47
2018,12,17,10,0,629.0,90.0,1.4,14.4,327.0,489.62,397.93
2018,12,17,10,15,690.5,85.0,1.4,14.65,361.5,509.93,411.82
2018,12,17,10,30,752.0,80.0,1.4,14.9,396.0,525.16,421.71
2018,12,17,10,45,792.0,75.5,1.45,15.1,422.0,526.77,421.13
2018,12,17,11,0,832.0,71.0,1.5,15.3,448.0,524.32,417.19
2018,12,17,11,15,852.0,68.0,1.5,15.4,463.0,507.59,401.94
2018,12,17,11,30,872.0,65.0,1.5,15.5,478.0,489.62,385.34
2018,12,17,11,45,774.0,87.0,1.55,15.65,456.5,440.85,345.29
2018,12,17,12,0,676.0,109.0,1.6,15.8,435.0,392.37,305.57
2018,12,17,12,15,456.0,156.0,1.6,15.85,375.5,320.92,249.5
2018,12,17,12,30,236.0,203.0,1.6,15.9,316.0,261.98,204.66
2018,12,17,12,45,197.5,200.0,1.65,15.95,293.0,232.98,181.3
2018,12,17,13,0,159.0,197.0,1.7,16.0,270.0,208.42,161.69
2018,12,17,13,15,125.5,180.5,1.7,15.85,237.0,177.67,137.36
2018,12,17,13,30,92.0,164.0,1.7,15.7,204.0,152.18,117.69
2018,12,17,13,45,110.5,150.0,1.7,15.6,195.5,134.71,102.66
2018,12,17,14,0,129.0,136.0,1.7,15.5,187.0,117.62,88.77
2018,12,17,14,15,155.5,119.5,1.65,15.35,176.0,97.49,74.41
2018,12,17,14,30,182.0,103.0,1.6,15.2,165.0,76.84,62.66
2018,12,17,14,45,203.0,105.0,1.55,15.0,167.5,78.51,64.25
2018,12,17,15,0,224.0,107.0,1.5,14.8,170.0,80.03,65.6
2018,12,17,15,15,204.0,93.0,1.5,14.8,144.0,70.44,57.0
2018,12,17,15,30,184.0,79.0,1.5,14.8,118.0,60.59,48.07
2018,12,17,15,45,164.5,64.0,1.3,13.95,93.5,49.79,38.29
2018,12,17,16,0,145.0,49.0,1.1,13.1,69.0,38.69,28.03
2018,12,17,16,15,94.0,34.5,1.15,12.85,45.5,27.6,16.75
2018,12,17,16,30,43.0,20.0,1.2,12.6,22.0,16.8,0.0
2018,12,17,16,45,21.5,10.0,1.25,12.4,11.0,9.1,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,15,34.5,6.0,1.7,10.55,7.0,0.0,0.0
2018,12,18,7,30,69.0,12.0,1.7,11.0,14.0,46.1,0.0
2018,12,18,7,45,148.5,24.5,1.65,11.45,37.5,132.99,45.12
2018,12,18,8,0,228.0,37.0,1.6,11.9,61.0,202.14,156.15
2018,12,18,8,15,304.5,46.0,1.65,12.25,93.0,255.54,207.74
2018,12,18,8,30,381.0,55.0,1.7,12.6,125.0,314.45,259.1
2018,12,18,8,45,424.0,64.5,1.75,12.95,159.5,352.69,291.98
2018,12,18,9,0,467.0,74.0,1.8,13.3,194.0,389.89,322.87
2018,12,18,9,15,536.0,75.0,1.8,13.55,232.0,431.96,356.87
2018,12,18,9,30,605.0,76.0,1.8,13.8,270.0,471.83,388.03
2018,12,18,9,45,487.0,103.5,1.75,14.05,269.5,422.05,346.5
2018,12,18,10,0,369.0,131.0,1.7,14.3,269.0,376.14,308.05
2018,12,18,10,15,405.0,135.5,1.65,14.55,297.0,394.16,321.57
2018,12,18,10,30,441.0,140.0,1.6,14.8,325.0,409.8,332.45
2018,12,18,10,45,565.5,121.0,1.55,15.05,369.5,451.67,363.86
2018,12,18,11,0,690.0,102.0,1.5,15.3,414.0,483.05,385.9
2018,12,18,11,15,753.5,90.5,1.45,15.5,439.5,483.37,383.37
2018,12,18,11,30,817.0,79.0,1.4,15.7,465.0,479.36,377.1
2018,12,18,11,45,819.5,78.5,1.4,15.85,469.5,453.36,353.95
2018,12,18,12,0,822.0,78.0,1.4,16.0,474.0,424.94,328.56
2018,12,18,12,15,824.5,77.0,1.4,16.1,472.5,393.71,300.44
2018,12,18,12,30,827.0,76.0,1.4,16.2,471.0,360.28,269.96
2018,12,18,12,45,824.5,74.5,1.4,16.3,462.0,322.76,235.78
2018,12,18,13,0,822.0,73.0,1.4,16.4,453.0,283.72,200.0
2018,12,18,13,15,678.0,99.5,1.45,16.45,405.5,233.22,160.5
2018,12,18,13,30,534.0,126.0,1.5,16.5,358.0,194.15,132.36
2018,12,18,13,45,366.0,139.0,1.5,16.5,294.0,153.38,106.27
2018,12,18,14,0,198.0,152.0,1.5,16.5,230.0,134.26,99.46
2018,12,18,14,15,116.5,138.0,1.5,16.4,183.0,108.82,84.01
2018,12,18,14,30,35.0,124.0,1.5,16.3,136.0,98.64,81.41
2018,12,18,14,45,129.0,111.5,1.5,16.15,149.0,86.51,70.92
2018,12,18,15,0,223.0,99.0,1.5,16.0,162.0,74.65,60.55
2018,12,18,15,15,337.5,77.5,1.5,16.0,157.5,57.17,45.08
2018,12,18,15,30,452.0,56.0,1.5,16.0,153.0,42.96,32.37
2018,12,18,15,45,437.0,47.5,1.3,15.15,125.0,37.2,27.11
2018,12,18,16,0,422.0,39.0,1.1,14.3,97.0,31.25,21.49
2018,12,18,16,15,326.0,30.0,1.15,13.95,65.5,24.49,14.23
2018,12,18,16,30,230.0,21.0,1.2,13.6,34.0,17.56,0.0
2018,12,18,16,45,115.0,10.5,1.25,13.3,17.0,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
